Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,301.79,242.43
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,331.24,260.58
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,329.59,248.89
2016,1,11,15,45,751.0,75.0,1.1,11.0,350.0,268.08,193.48
2016,1,11,16,0,721.0,70.0,1.0,11.0,306.0,207.16,139.49
2016,1,11,16,15,674.0,64.5,0.95,10.5,259.0,148.62,91.18
2016,1,11,16,30,627.0,59.0,0.9,10.0,212.0,95.59,53.6
2016,1,11,16,45,556.5,51.0,0.85,9.5,164.5,45.88,35.8
2016,1,11,17,0,486.0,43.0,0.8,9.0,117.0,35.18,25.83
2016,1,11,17,15,361.0,31.5,0.85,8.5,75.0,25.95,16.62
2016,1,11,17,30,236.0,20.0,0.9,8.0,33.0,16.6,0.0
2016,1,11,17,45,118.0,10.0,0.95,7.5,16.5,8.54,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,13.5,3.15,3.0,30.0,150.95,0.0
2016,1,12,8,0,399.0,27.0,3.5,4.0,60.0,378.49,289.93
2016,1,12,8,15,503.5,35.5,3.35,4.5,107.0,483.48,406.2
2016,1,12,8,30,608.0,44.0,3.2,5.0,154.0,586.95,496.63
2016,1,12,8,45,669.5,49.5,3.05,6.0,203.5,665.53,560.64
2016,1,12,9,0,731.0,55.0,2.9,7.0,253.0,744.86,621.1
2016,1,12,9,15,769.5,59.0,2.7,8.0,300.5,801.91,660.71
2016,1,12,9,30,808.0,63.0,2.5,9.0,348.0,857.6,697.01
2016,1,12,9,45,835.0,66.0,2.35,10.0,391.5,899.39,721.7
2016,1,12,10,0,862.0,69.0,2.2,11.0,435.0,938.61,743.5
2016,1,12,10,15,880.0,71.0,2.05,12.0,473.0,954.3,747.97
2016,1,12,10,30,898.0,73.0,1.9,13.0,511.0,977.13,757.33
2016,1,12,10,45,911.0,74.5,1.8,14.0,542.0,991.01,760.86
2016,1,12,11,0,924.0,76.0,1.7,15.0,573.0,1001.22,761.96
2016,1,12,11,15,932.5,77.0,1.6,15.0,597.0,1002.66,760.11
2016,1,12,11,30,941.0,78.0,1.5,15.0,621.0,1000.24,755.94
2016,1,12,11,45,947.0,78.5,1.4,15.5,636.5,990.94,746.01
2016,1,12,12,0,953.0,79.0,1.3,16.0,652.0,977.79,733.81
2016,1,12,12,15,955.5,79.0,1.25,16.0,659.5,957.05,719.06
2016,1,12,12,30,958.0,79.0,1.2,16.0,667.0,932.66,702.14
2016,1,12,12,45,957.5,79.0,1.15,16.0,665.5,902.2,681.3
2016,1,12,13,0,957.0,79.0,1.1,16.0,664.0,868.45,658.36
2016,1,12,13,15,953.5,78.5,1.05,16.0,654.0,828.7,631.36
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,786.2,602.43
2016,1,12,13,45,944.0,77.0,1.0,16.0,626.0,738.89,570.34
2016,1,12,14,0,938.0,76.0,1.0,16.0,608.0,689.46,534.14
2016,1,12,14,15,928.5,74.5,0.9,16.0,582.0,635.54,492.63
2016,1,12,14,30,919.0,73.0,0.8,16.0,556.0,580.31,449.12
2016,1,12,14,45,903.5,72.0,0.75,16.0,522.5,521.6,402.23
2016,1,12,15,0,888.0,71.0,0.7,16.0,489.0,462.7,353.72
2016,1,12,15,15,867.5,68.5,0.55,16.0,449.5,400.5,300.67
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,338.7,246.79
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.0,275.7,191.79
2016,1,12,16,0,790.0,60.0,0.2,16.0,320.0,215.28,139.37
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.0,154.3,90.57
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,98.35,51.92
2016,1,12,16,45,634.0,44.5,0.55,13.5,174.5,45.52,28.71
2016,1,12,17,0,565.0,38.0,0.7,13.0,125.0,34.0,24.38
2016,1,12,17,15,441.5,28.5,0.8,12.0,81.0,25.63,16.19
2016,1,12,17,30,318.0,19.0,0.9,11.0,37.0,17.21,0.65
2016,1,12,17,45,159.0,9.5,1.05,10.5,18.5,8.11,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,188.5,13.5,2.55,6.0,30.0,143.16,0.0
2016,1,13,8,0,377.0,27.0,2.9,7.0,60.0,361.98,274.74
2016,1,13,8,15,482.0,36.5,2.8,7.5,106.0,467.88,388.54
2016,1,13,8,30,587.0,46.0,2.7,8.0,152.0,581.3,485.43
2016,1,13,8,45,648.0,52.0,2.65,8.5,201.0,650.13,541.99
2016,1,13,9,0,709.0,58.0,2.6,9.0,250.0,729.33,603.24
2016,1,13,9,15,748.5,62.5,2.8,10.0,297.5,787.65,646.03
2016,1,13,9,30,788.0,67.0,3.0,11.0,345.0,844.68,686.24
2016,1,13,9,45,815.0,70.0,3.2,12.5,388.5,886.31,712.53
2016,1,13,10,0,842.0,73.0,3.4,14.0,432.0,925.4,736.27
2016,1,13,10,15,860.5,75.5,3.5,14.5,470.0,952.79,753.19
2016,1,13,10,30,879.0,78.0,3.6,15.0,508.0,976.88,767.72
2016,1,13,10,45,891.5,80.0,3.7,15.5,539.0,980.1,767.52
2016,1,13,11,0,904.0,82.0,3.8,16.0,570.0,990.51,772.7
2016,1,13,11,15,912.5,83.5,3.8,16.0,594.0,992.67,772.94
2016,1,13,11,30,921.0,85.0,3.8,16.0,618.0,991.04,770.79
2016,1,13,11,45,926.5,85.5,3.85,16.5,633.5,981.52,762.23
2016,1,13,12,0,932.0,86.0,3.9,17.0,649.0,968.22,751.29
2016,1,13,12,15,934.5,86.5,3.9,17.0,656.5,948.48,737.12
2016,1,13,12,30,937.0,87.0,3.9,17.0,664.0,925.14,720.59
2016,1,13,12,45,937.0,86.5,3.9,17.0,662.5,895.05,699.36
2016,1,13,13,0,937.0,86.0,3.9,17.0,661.0,861.73,675.88
2016,1,13,13,15,933.5,85.5,3.85,17.0,651.5,822.61,647.94
2016,1,13,13,30,930.0,85.0,3.8,17.0,642.0,780.8,617.98
2016,1,13,13,45,923.5,84.0,3.8,17.0,624.0,733.89,583.78
2016,1,13,14,0,917.0,83.0,3.8,17.0,606.0,684.95,545.76
2016,1,13,14,15,907.0,82.0,3.75,17.0,580.0,632.13,503.7
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,578.06,459.62
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,521.13,412.09
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,461.7,361.29
2016,1,13,15,15,846.5,74.0,3.35,16.5,448.5,399.36,307.24
2016,1,13,15,30,826.0,71.0,3.1,16.0,409.0,338.13,252.79
2016,1,13,15,45,795.5,68.0,2.85,16.0,364.0,275.67,196.59
2016,1,13,16,0,765.0,65.0,2.6,16.0,319.0,216.06,143.51
2016,1,13,16,15,721.0,60.0,2.4,14.5,271.0,155.92,94.15
2016,1,13,16,30,677.0,55.0,2.2,13.0,223.0,100.9,55.27
2016,1,13,16,45,607.0,48.5,2.0,12.0,174.5,46.19,29.06
2016,1,13,17,0,537.0,42.0,1.8,11.0,126.0,34.41,24.97
2016,1,13,17,15,415.5,31.5,1.85,10.5,82.0,25.98,16.69
2016,1,13,17,30,294.0,21.0,1.9,10.0,38.0,17.47,2.4
2016,1,13,17,45,147.0,10.5,1.95,9.5,19.0,8.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,16.0,2.75,8.0,27.5,108.21,0.0
2016,1,14,8,0,271.0,32.0,3.1,9.0,55.0,286.93,217.28
2016,1,14,8,15,376.0,43.5,3.05,9.5,99.0,392.77,326.61
2016,1,14,8,30,481.0,55.0,3.0,10.0,143.0,505.59,423.48
2016,1,14,8,45,551.5,62.5,3.0,11.0,191.0,590.17,492.32
2016,1,14,9,0,622.0,70.0,3.0,12.0,239.0,676.55,558.91
2016,1,14,9,15,608.0,80.0,3.25,12.5,270.0,691.26,569.91
2016,1,14,9,30,594.0,90.0,3.5,13.0,301.0,702.79,577.99
2016,1,14,9,45,566.0,110.0,3.8,14.0,330.5,709.66,581.08
2016,1,14,10,0,538.0,130.0,4.1,15.0,360.0,705.19,575.25
2016,1,14,10,15,676.0,112.0,4.15,15.5,426.5,828.69,665.64
2016,1,14,10,30,814.0,94.0,4.2,16.0,493.0,934.79,739.5
2016,1,14,10,45,609.5,154.5,4.3,16.5,463.5,813.59,648.44
2016,1,14,11,0,405.0,215.0,4.4,17.0,434.0,653.45,524.91
2016,1,14,11,15,222.5,229.0,4.4,17.0,350.0,467.05,377.7
2016,1,14,11,30,40.0,243.0,4.4,17.0,266.0,283.87,227.29
2016,1,14,11,45,129.0,264.5,4.45,17.5,342.5,407.87,327.78
2016,1,14,12,0,218.0,286.0,4.5,18.0,419.0,507.97,406.18
2016,1,14,12,15,179.0,291.0,4.55,18.0,401.0,469.36,374.65
2016,1,14,12,30,140.0,296.0,4.6,18.0,383.0,431.92,344.46
2016,1,14,12,45,121.0,293.0,4.65,18.5,368.0,404.11,321.72
2016,1,14,13,0,102.0,290.0,4.7,19.0,353.0,362.07,288.0
2016,1,14,13,15,146.0,288.0,4.7,19.0,377.0,401.31,319.63
2016,1,14,13,30,190.0,286.0,4.7,19.0,401.0,421.61,336.09
2016,1,14,13,45,521.0,193.0,4.75,19.0,494.5,569.83,455.84
2016,1,14,14,0,852.0,100.0,4.8,19.0,588.0,666.6,531.63
2016,1,14,14,15,572.5,166.0,4.75,19.0,488.0,516.18,411.97
2016,1,14,14,30,293.0,232.0,4.7,19.0,388.0,383.11,305.31
2016,1,14,14,45,280.0,218.5,4.7,19.0,360.5,344.24,273.94
2016,1,14,15,0,267.0,205.0,4.7,19.0,333.0,306.58,242.85
2016,1,14,15,15,514.5,144.0,4.5,18.5,365.0,333.36,259.45
2016,1,14,15,30,762.0,83.0,4.3,18.0,397.0,330.07,247.26
2016,1,14,15,45,731.0,79.0,4.1,18.0,353.5,268.06,191.86
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,210.67,141.15
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.0,152.7,93.69
2016,1,14,16,30,608.0,63.0,3.2,16.0,216.0,100.16,56.38
2016,1,14,16,45,538.5,55.0,2.85,15.5,169.0,51.17,32.89
2016,1,14,17,0,469.0,47.0,2.5,15.0,122.0,38.3,27.94
2016,1,14,17,15,352.0,35.0,2.5,14.5,80.0,28.78,18.83
2016,1,14,17,30,235.0,23.0,2.5,14.0,38.0,19.1,4.43
2016,1,14,17,45,117.5,11.5,2.55,13.5,19.0,9.82,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.5,12.5,4.4,6.5,32.5,169.33,0.0
2016,1,15,8,0,455.0,25.0,4.5,7.0,65.0,405.87,310.99
2016,1,15,8,15,558.5,32.5,4.4,7.5,113.0,513.17,428.14
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,626.34,526.05
2016,1,15,8,45,725.0,44.0,4.2,9.0,212.5,705.47,590.16
2016,1,15,9,0,788.0,48.0,4.1,10.0,264.0,785.57,650.87
2016,1,15,9,15,824.5,51.5,4.0,10.5,312.5,832.18,684.46
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,886.2,722.03
2016,1,15,9,45,887.0,57.0,3.8,12.0,405.5,926.44,746.6
2016,1,15,10,0,913.0,59.0,3.7,13.0,450.0,964.19,768.53
2016,1,15,10,15,929.0,60.5,3.5,13.5,488.5,988.7,781.09
2016,1,15,10,30,945.0,62.0,3.3,14.0,527.0,1009.81,791.0
2016,1,15,10,45,957.0,63.0,3.1,15.0,558.5,1022.71,793.52
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,1031.77,793.36
2016,1,15,11,15,976.0,65.0,2.7,16.0,614.0,1032.03,790.22
2016,1,15,11,30,983.0,66.0,2.5,16.0,638.0,1028.28,784.5
2016,1,15,11,45,982.5,69.0,2.3,16.5,653.5,1015.95,771.68
2016,1,15,12,0,982.0,72.0,2.1,17.0,669.0,999.69,756.47
2016,1,15,12,15,983.0,72.5,1.95,17.0,676.0,977.91,739.79
2016,1,15,12,30,984.0,73.0,1.8,17.0,683.0,952.41,720.81
2016,1,15,12,45,983.0,72.5,1.65,17.5,681.5,920.44,696.3
2016,1,15,13,0,982.0,72.0,1.5,18.0,680.0,885.12,669.76
2016,1,15,13,15,978.5,72.0,1.45,18.0,670.0,845.25,642.76
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,802.52,613.71
2016,1,15,13,45,966.5,72.0,1.35,18.5,641.5,753.65,579.14
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,702.77,540.64
2016,1,15,14,15,948.5,70.5,1.35,18.5,596.5,647.92,501.08
2016,1,15,14,30,939.0,69.0,1.4,18.0,570.0,591.71,458.93
2016,1,15,14,45,922.5,68.5,1.45,18.0,536.0,531.94,411.59
2016,1,15,15,0,906.0,68.0,1.5,18.0,502.0,472.03,362.41
2016,1,15,15,15,886.0,65.5,1.35,17.5,462.5,408.97,309.08
2016,1,15,15,30,866.0,63.0,1.2,17.0,423.0,346.8,255.0
2016,1,15,15,45,836.0,60.5,1.1,17.0,377.5,281.77,197.78
2016,1,15,16,0,806.0,58.0,1.0,17.0,332.0,220.26,143.84
2016,1,15,16,15,764.0,54.0,0.9,16.5,283.0,158.69,93.3
2016,1,15,16,30,722.0,50.0,0.8,16.0,234.0,101.91,53.17
2016,1,15,16,45,654.5,44.5,0.7,16.0,184.5,48.39,28.86
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,34.84,24.9
2016,1,15,17,15,467.5,30.0,0.65,15.5,89.5,26.95,17.33
2016,1,15,17,30,348.0,21.0,0.7,15.0,44.0,19.04,5.55
2016,1,15,17,45,174.0,10.5,0.75,14.5,22.0,8.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.43,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.82,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.5,1.5,1.23,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.64,0.0
2016,1,16,8,45,0.0,3.0,1.8,9.5,3.0,2.46,0.0
2016,1,16,9,0,0.0,4.0,2.0,10.0,4.0,3.28,0.0
2016,1,16,9,15,0.0,5.0,2.0,10.0,5.0,4.11,0.0
2016,1,16,9,30,0.0,6.0,2.0,10.0,6.0,4.94,0.0
2016,1,16,9,45,0.0,37.5,2.0,10.5,37.5,30.98,21.32
2016,1,16,10,0,0.0,69.0,2.0,11.0,69.0,57.21,43.78
2016,1,16,10,15,0.0,78.0,2.0,11.0,78.0,64.74,50.08
2016,1,16,10,30,0.0,87.0,2.0,11.0,87.0,72.45,56.51
2016,1,16,10,45,5.0,138.5,2.0,11.5,141.0,126.21,101.76
2016,1,16,11,0,10.0,190.0,2.0,12.0,195.0,182.49,148.01
2016,1,16,11,15,5.0,169.5,2.25,12.0,172.0,154.98,124.84
2016,1,16,11,30,0.0,149.0,2.5,12.0,149.0,129.21,103.21
2016,1,16,11,45,22.5,205.5,2.75,12.5,219.0,205.02,166.28
2016,1,16,12,0,45.0,262.0,3.0,13.0,289.0,301.97,244.57
2016,1,16,12,15,476.0,179.0,3.5,13.5,475.0,649.93,527.59
2016,1,16,12,30,907.0,96.0,4.0,14.0,661.0,913.29,722.73
2016,1,16,12,45,921.0,91.0,4.55,14.5,664.0,890.85,706.77
2016,1,16,13,0,935.0,86.0,5.1,15.0,667.0,864.44,690.05
2016,1,16,13,15,933.0,85.5,5.3,15.0,658.0,826.63,663.59
2016,1,16,13,30,931.0,85.0,5.5,15.0,649.0,786.01,634.72
2016,1,16,13,45,924.0,84.5,5.75,15.0,631.5,739.27,600.71
2016,1,16,14,0,917.0,84.0,6.0,15.0,614.0,690.5,562.32
2016,1,16,14,15,906.0,83.0,6.15,14.5,588.0,637.02,519.85
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,582.38,475.08
2016,1,16,14,45,862.5,85.5,6.5,14.0,526.0,522.31,423.73
2016,1,16,15,0,830.0,89.0,6.7,14.0,490.0,461.31,370.4
2016,1,16,15,15,415.0,106.5,6.85,13.0,307.0,262.96,210.09
2016,1,16,15,30,0.0,124.0,7.0,12.0,124.0,102.79,82.43
2016,1,16,15,45,323.0,108.5,7.2,11.5,219.0,184.4,141.57
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,217.29,153.81
2016,1,16,16,15,598.5,85.5,7.35,10.0,267.0,160.66,105.92
2016,1,16,16,30,551.0,78.0,7.3,9.0,220.0,109.79,68.26
2016,1,16,16,45,465.0,69.5,7.25,8.5,172.0,63.36,44.28
2016,1,16,17,0,379.0,61.0,7.2,8.0,124.0,46.59,36.27
2016,1,16,17,15,272.0,44.5,6.9,7.0,82.0,34.25,24.43
2016,1,16,17,30,165.0,28.0,6.6,6.0,40.0,21.71,8.63
2016,1,16,17,45,82.5,14.0,6.3,5.5,20.0,11.95,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.5,13.0,0.7,2.0,31.5,156.36,0.0
2016,1,17,8,0,417.0,26.0,0.7,3.0,63.0,378.08,290.93
2016,1,17,8,15,518.0,34.5,0.85,3.5,110.0,483.45,399.83
2016,1,17,8,30,619.0,43.0,1.0,4.0,157.0,594.72,493.75
2016,1,17,8,45,677.0,48.5,1.2,5.0,206.5,670.79,555.14
2016,1,17,9,0,735.0,54.0,1.4,6.0,256.0,747.62,614.04
2016,1,17,9,15,772.0,58.0,1.5,6.5,304.0,803.82,654.99
2016,1,17,9,30,809.0,62.0,1.6,7.0,352.0,858.69,693.55
2016,1,17,9,45,830.0,66.0,1.7,7.5,395.0,896.74,718.88
2016,1,17,10,0,851.0,70.0,1.8,8.0,438.0,932.08,741.9
2016,1,17,10,15,869.0,72.0,1.9,8.5,476.0,958.81,758.54
2016,1,17,10,30,887.0,74.0,2.0,9.0,514.0,971.4,765.26
2016,1,17,10,45,894.5,77.5,2.1,9.5,544.5,983.02,771.53
2016,1,17,11,0,902.0,81.0,2.2,10.0,575.0,990.93,775.31
2016,1,17,11,15,910.0,82.5,2.25,10.0,598.5,993.01,776.04
2016,1,17,11,30,918.0,84.0,2.3,10.0,622.0,991.29,774.39
2016,1,17,11,45,919.5,86.0,2.35,10.5,637.0,980.2,765.05
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,965.4,753.42
2016,1,17,12,15,922.5,88.5,2.45,11.0,659.5,945.21,739.56
2016,1,17,12,30,924.0,89.0,2.5,11.0,667.0,921.49,723.34
2016,1,17,12,45,921.0,90.0,2.55,11.5,665.5,891.08,701.14
2016,1,17,13,0,918.0,91.0,2.6,12.0,664.0,857.6,676.82
2016,1,17,13,15,914.5,90.5,2.7,12.0,654.5,819.18,650.46
2016,1,17,13,30,911.0,90.0,2.8,12.0,645.0,778.11,621.9
2016,1,17,13,45,903.0,89.5,2.9,12.0,627.0,731.43,588.38
2016,1,17,14,0,895.0,89.0,3.0,12.0,609.0,682.86,550.98
2016,1,17,14,15,885.0,87.5,3.05,12.0,583.5,633.8,511.86
2016,1,17,14,30,875.0,86.0,3.1,12.0,558.0,579.31,467.52
2016,1,17,14,45,768.5,102.0,3.15,12.0,499.0,493.02,397.11
2016,1,17,15,0,662.0,118.0,3.2,12.0,440.0,415.18,332.46
2016,1,17,15,15,527.5,136.5,3.05,11.5,380.5,334.04,265.32
2016,1,17,15,30,393.0,155.0,2.9,11.0,321.0,270.79,213.19
2016,1,17,15,45,372.0,143.0,2.75,11.0,286.5,226.87,174.46
2016,1,17,16,0,351.0,131.0,2.6,11.0,252.0,183.12,136.15
2016,1,17,16,15,334.0,113.5,2.25,10.0,215.5,142.6,101.96
2016,1,17,16,30,317.0,96.0,1.9,9.0,179.0,102.19,70.53
2016,1,17,16,45,283.0,79.0,1.6,8.5,141.5,64.21,46.78
2016,1,17,17,0,249.0,62.0,1.3,8.0,104.0,46.65,36.42
2016,1,17,17,15,190.0,44.0,1.3,7.5,69.5,33.56,23.94
2016,1,17,17,30,131.0,26.0,1.3,7.0,35.0,20.1,8.4
2016,1,17,17,45,65.5,13.0,1.35,7.0,17.5,11.1,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,166.0,15.5,2.2,2.5,30.0,128.83,0.0
2016,1,18,8,0,332.0,31.0,2.5,3.0,60.0,331.42,260.46
2016,1,18,8,15,437.5,41.0,2.45,3.5,106.0,437.99,370.28
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,551.54,468.3
2016,1,18,8,45,606.0,58.5,2.4,5.0,201.5,631.44,533.47
2016,1,18,9,0,669.0,66.0,2.4,6.0,251.0,712.93,596.21
2016,1,18,9,15,711.0,71.0,2.35,6.5,299.0,773.0,640.15
2016,1,18,9,30,753.0,76.0,2.3,7.0,347.0,825.09,676.3
2016,1,18,9,45,781.0,80.0,2.3,7.5,391.0,869.07,705.64
2016,1,18,10,0,809.0,84.0,2.3,8.0,435.0,910.56,732.43
2016,1,18,10,15,829.5,86.5,2.2,8.5,473.5,940.16,749.09
2016,1,18,10,30,850.0,89.0,2.1,9.0,512.0,966.52,763.2
2016,1,18,10,45,865.5,91.0,2.05,9.5,544.5,983.92,771.47
2016,1,18,11,0,881.0,93.0,2.0,10.0,577.0,997.63,777.3
2016,1,18,11,15,890.5,94.5,1.95,10.5,601.5,1001.08,776.2
2016,1,18,11,30,900.0,96.0,1.9,11.0,626.0,1000.66,772.76
2016,1,18,11,45,912.0,94.5,1.85,11.5,644.0,984.48,758.83
2016,1,18,12,0,924.0,93.0,1.8,12.0,662.0,975.3,750.1
2016,1,18,12,15,927.0,93.5,1.7,12.0,670.0,956.35,735.5
2016,1,18,12,30,930.0,94.0,1.6,12.0,678.0,933.77,718.71
2016,1,18,12,45,931.5,93.0,1.55,12.5,678.0,904.7,697.04
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,872.29,673.28
2016,1,18,13,15,930.0,91.5,1.35,13.0,668.5,833.72,645.27
2016,1,18,13,30,927.0,91.0,1.2,13.0,659.0,792.39,615.38
2016,1,18,13,45,922.0,90.0,1.1,13.5,641.5,746.57,581.5
2016,1,18,14,0,917.0,89.0,1.0,14.0,624.0,698.55,543.95
2016,1,18,14,15,907.0,87.5,0.9,14.0,598.0,645.03,502.7
2016,1,18,14,30,897.0,86.0,0.8,14.0,572.0,592.79,461.34
2016,1,18,14,45,886.0,83.0,0.75,14.0,539.5,534.17,414.64
2016,1,18,15,0,875.0,80.0,0.7,14.0,507.0,475.0,366.03
2016,1,18,15,15,854.5,77.0,0.7,14.0,467.5,411.86,313.21
2016,1,18,15,30,834.0,74.0,0.7,14.0,428.0,349.79,259.62
2016,1,18,15,45,805.5,71.0,0.75,14.0,383.0,286.92,204.68
2016,1,18,16,0,777.0,68.0,0.8,14.0,338.0,226.65,151.82
2016,1,18,16,15,734.5,63.0,0.8,13.0,289.5,165.42,101.36
2016,1,18,16,30,692.0,58.0,0.8,12.0,241.0,109.13,60.71
2016,1,18,16,45,625.5,51.5,0.85,11.0,191.5,52.72,31.95
2016,1,18,17,0,559.0,45.0,0.9,10.0,142.0,36.7,27.32
2016,1,18,17,15,445.5,35.0,1.0,9.5,96.0,28.78,19.65
2016,1,18,17,30,332.0,25.0,1.1,9.0,50.0,20.8,9.48
2016,1,18,17,45,166.0,12.5,1.25,8.5,25.0,10.67,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.5,130.36,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,57.0,271.4,211.26
2016,1,19,8,15,345.0,48.0,3.5,7.0,101.0,373.26,315.03
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,485.33,413.5
2016,1,19,8,45,514.0,70.5,3.75,7.5,193.0,567.55,483.0
2016,1,19,9,0,579.0,80.0,3.9,8.0,241.0,651.29,550.71
2016,1,19,9,15,503.0,106.5,4.1,8.5,264.0,624.08,528.36
2016,1,19,9,30,427.0,133.0,4.3,9.0,287.0,596.19,504.63
2016,1,19,9,45,470.0,135.5,4.55,10.0,324.5,644.82,542.31
2016,1,19,10,0,513.0,138.0,4.8,11.0,362.0,692.91,577.65
2016,1,19,10,15,308.0,181.0,5.15,11.5,319.0,528.57,442.14
2016,1,19,10,30,103.0,224.0,5.5,12.0,276.0,340.11,282.49
2016,1,19,10,45,119.0,240.0,5.9,13.0,303.5,391.33,323.38
2016,1,19,11,0,135.0,256.0,6.3,14.0,331.0,421.41,346.38
2016,1,19,11,15,72.0,228.0,6.35,14.5,268.5,300.14,245.55
2016,1,19,11,30,9.0,200.0,6.4,15.0,206.0,187.95,150.96
2016,1,19,11,45,9.5,205.0,6.5,16.0,211.0,191.98,153.64
2016,1,19,12,0,10.0,210.0,6.6,17.0,216.0,196.03,156.23
2016,1,19,12,15,88.5,257.0,6.5,17.0,312.5,331.08,267.66
2016,1,19,12,30,167.0,304.0,6.4,17.0,409.0,464.37,374.41
2016,1,19,12,45,233.5,296.0,6.35,17.0,443.0,502.65,405.62
2016,1,19,13,0,300.0,288.0,6.3,17.0,477.0,552.19,445.1
2016,1,19,13,15,407.0,254.0,6.2,17.0,506.5,584.25,471.92
2016,1,19,13,30,514.0,220.0,6.1,17.0,536.0,622.41,502.48
2016,1,19,13,45,540.5,204.0,6.0,17.5,528.5,598.19,482.33
2016,1,19,14,0,567.0,188.0,5.9,18.0,521.0,570.41,459.28
2016,1,19,14,15,297.0,201.5,5.8,18.0,375.5,377.29,304.32
2016,1,19,14,30,27.0,215.0,5.7,18.0,230.0,198.29,157.77
2016,1,19,14,45,318.0,175.5,5.6,18.0,333.0,325.4,261.48
2016,1,19,15,0,609.0,136.0,5.5,18.0,436.0,409.92,324.86
2016,1,19,15,15,657.5,120.0,5.15,17.5,420.5,375.44,292.66
2016,1,19,15,30,706.0,104.0,4.8,17.0,405.0,334.66,254.01
2016,1,19,15,45,670.0,99.5,4.45,17.0,361.5,274.94,200.84
2016,1,19,16,0,634.0,95.0,4.1,17.0,318.0,218.94,151.52
2016,1,19,16,15,587.5,87.5,3.6,16.5,271.5,162.86,105.2
2016,1,19,16,30,541.0,80.0,3.1,16.0,225.0,112.42,68.45
2016,1,19,16,45,478.5,69.5,2.7,15.5,178.5,64.99,43.19
2016,1,19,17,0,416.0,59.0,2.3,15.0,132.0,47.96,36.59
2016,1,19,17,15,309.5,44.5,2.15,14.5,89.0,34.33,24.01
2016,1,19,17,30,203.0,30.0,2.0,14.0,46.0,23.29,11.59
2016,1,19,17,45,101.5,15.0,1.95,13.5,23.0,12.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,18.0,2.65,3.5,28.5,130.48,0.0
2016,1,20,8,0,238.0,36.0,2.7,4.0,57.0,270.6,213.6
2016,1,20,8,15,340.5,49.5,2.6,4.5,101.5,371.98,315.81
2016,1,20,8,30,443.0,63.0,2.5,5.0,146.0,482.25,411.71
2016,1,20,8,45,514.0,71.5,2.45,5.5,194.5,568.73,483.59
2016,1,20,9,0,585.0,80.0,2.4,6.0,243.0,656.77,553.1
2016,1,20,9,15,339.0,119.0,2.25,6.5,217.5,492.48,418.24
2016,1,20,9,30,93.0,158.0,2.1,7.0,192.0,264.88,224.34
2016,1,20,9,45,103.5,175.0,1.95,8.0,217.0,292.05,246.62
2016,1,20,10,0,114.0,192.0,1.8,9.0,242.0,339.13,283.27
2016,1,20,10,15,110.5,211.5,1.55,9.5,263.5,336.48,279.07
2016,1,20,10,30,107.0,231.0,1.3,10.0,285.0,353.0,290.17
2016,1,20,10,45,73.5,232.0,1.05,10.5,270.0,315.7,257.44
2016,1,20,11,0,40.0,233.0,0.8,11.0,255.0,279.2,225.77
2016,1,20,11,15,41.5,242.0,0.8,11.5,266.0,287.09,231.46
2016,1,20,11,30,43.0,251.0,0.8,12.0,277.0,294.91,236.81
2016,1,20,11,45,50.0,263.0,0.8,12.5,293.5,311.27,249.01
2016,1,20,12,0,57.0,275.0,0.8,13.0,310.0,327.12,260.66
2016,1,20,12,15,32.5,240.0,1.2,13.5,260.0,261.65,208.98
2016,1,20,12,30,8.0,205.0,1.6,14.0,210.0,186.88,148.72
2016,1,20,12,45,11.5,216.0,2.0,14.5,223.0,199.32,158.98
2016,1,20,13,0,15.0,227.0,2.4,15.0,236.0,211.43,168.65
2016,1,20,13,15,15.5,226.5,2.6,15.0,236.0,209.93,167.54
2016,1,20,13,30,16.0,226.0,2.8,15.0,236.0,208.38,166.46
2016,1,20,13,45,26.5,235.5,3.05,15.5,251.5,223.02,178.36
2016,1,20,14,0,37.0,245.0,3.3,16.0,267.0,246.68,197.35
2016,1,20,14,15,156.5,244.5,3.35,15.5,331.5,324.06,261.3
2016,1,20,14,30,276.0,244.0,3.4,15.0,396.0,386.92,311.72
2016,1,20,14,45,186.0,232.5,3.45,15.0,332.5,304.5,245.0
2016,1,20,15,0,96.0,221.0,3.5,15.0,269.0,234.42,188.36
2016,1,20,15,15,145.5,204.0,3.35,14.5,270.0,235.58,188.78
2016,1,20,15,30,195.0,187.0,3.2,14.0,271.0,225.49,178.82
2016,1,20,15,45,397.0,145.5,3.1,14.0,294.0,237.06,180.45
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,220.02,155.35
2016,1,20,16,15,551.5,96.0,2.7,13.5,270.5,165.35,109.96
2016,1,20,16,30,504.0,88.0,2.4,13.0,224.0,113.37,71.34
2016,1,20,16,45,429.0,77.0,2.15,13.0,176.5,67.25,45.93
2016,1,20,17,0,354.0,66.0,1.9,13.0,129.0,50.01,38.75
2016,1,20,17,15,255.0,49.5,1.75,12.5,87.5,37.83,27.35
2016,1,20,17,30,156.0,33.0,1.6,12.0,46.0,25.45,13.9
2016,1,20,17,45,78.0,16.5,1.45,11.5,23.0,14.08,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,15.5,3.75,10.5,30.5,157.16,0.0
2016,1,21,8,0,319.0,31.0,4.1,11.0,61.0,321.74,250.32
2016,1,21,8,15,424.0,42.0,4.45,11.0,107.0,428.48,356.8
2016,1,21,8,30,529.0,53.0,4.8,11.0,153.0,542.59,456.43
2016,1,21,8,45,601.0,59.0,5.15,11.5,203.5,628.08,528.54
2016,1,21,9,0,673.0,65.0,5.5,12.0,254.0,715.58,599.38
2016,1,21,9,15,715.0,70.0,5.9,12.0,302.5,775.97,648.06
2016,1,21,9,30,757.0,75.0,6.3,12.0,351.0,828.88,689.8
2016,1,21,9,45,785.0,79.0,6.7,12.0,395.5,873.16,724.15
2016,1,21,10,0,813.0,83.0,7.1,12.0,440.0,914.98,756.22
2016,1,21,10,15,832.0,85.5,7.4,12.0,478.5,943.42,777.38
2016,1,21,10,30,851.0,88.0,7.7,12.0,517.0,968.61,796.07
2016,1,21,10,45,856.0,93.5,8.0,12.5,547.5,980.35,803.05
2016,1,21,11,0,861.0,99.0,8.3,13.0,578.0,988.34,807.32
2016,1,21,11,15,869.5,100.5,8.4,13.0,601.5,991.12,808.52
2016,1,21,11,30,878.0,102.0,8.5,13.0,625.0,990.09,807.05
2016,1,21,11,45,593.0,192.0,8.65,13.0,549.5,805.08,664.1
2016,1,21,12,0,308.0,282.0,8.8,13.0,474.0,606.74,500.02
2016,1,21,12,15,600.5,193.0,8.75,13.0,573.0,788.4,650.82
2016,1,21,12,30,893.0,104.0,8.7,13.0,672.0,925.72,757.1
2016,1,21,12,45,893.5,103.0,8.65,13.5,671.5,896.12,732.31
2016,1,21,13,0,894.0,102.0,8.6,14.0,671.0,863.31,705.75
2016,1,21,13,15,574.0,196.5,8.35,14.0,560.0,672.44,553.29
2016,1,21,13,30,254.0,291.0,8.1,14.0,449.0,474.94,389.22
2016,1,21,13,45,183.5,285.0,7.9,14.0,397.5,404.58,331.23
2016,1,21,14,0,113.0,279.0,7.7,14.0,346.0,329.52,269.05
2016,1,21,14,15,496.5,184.0,7.55,14.0,461.0,493.22,406.16
2016,1,21,14,30,880.0,89.0,7.4,14.0,576.0,590.3,483.61
2016,1,21,14,45,866.0,88.0,7.25,14.0,543.5,532.89,433.39
2016,1,21,15,0,852.0,87.0,7.1,14.0,511.0,475.18,382.16
2016,1,21,15,15,833.5,84.0,7.05,13.5,473.0,413.81,327.54
2016,1,21,15,30,815.0,81.0,7.0,13.0,435.0,353.29,272.32
2016,1,21,15,45,800.5,74.5,6.95,13.0,392.5,291.79,214.99
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,231.31,158.93
2016,1,21,16,15,747.0,63.5,6.5,12.0,301.5,170.19,106.44
2016,1,21,16,30,708.0,59.0,6.1,11.0,253.0,113.56,64.02
2016,1,21,16,45,662.0,51.0,5.75,10.5,204.0,58.42,35.16
2016,1,21,17,0,616.0,43.0,5.4,10.0,155.0,38.26,28.73
2016,1,21,17,15,507.0,34.5,5.05,9.5,107.0,30.93,21.65
2016,1,21,17,30,398.0,26.0,4.7,9.0,59.0,21.64,11.53
2016,1,21,17,45,199.0,13.0,4.35,8.5,29.5,11.1,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
