Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,182.13,79.53
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,354.96,285.44
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,459.77,377.81
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,570.6,468.43
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,347.9,291.75
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,56.46,42.44
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,102.45,81.69
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,150.04,121.22
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,183.1,148.05
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,236.09,190.45
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,293.39,236.48
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,350.6,281.59
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,549.52,439.53
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,726.68,574.27
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,887.8,694.87
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,1013.52,783.95
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,1004.08,775.96
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,990.8,766.17
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,971.86,753.28
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,949.25,737.86
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,919.59,716.46
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,886.68,692.64
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,848.42,665.71
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,807.36,636.54
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,760.61,602.87
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,716.52,568.6
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,662.35,525.54
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,606.92,480.55
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,547.06,431.01
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,487.37,380.39
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,425.21,327.04
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,364.1,273.33
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,298.49,215.39
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,238.53,162.62
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,178.55,112.5
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,123.36,71.55
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,71.52,44.06
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,51.01,39.01
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,42.9,31.6
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,34.69,23.72
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.35,4.55
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,222.16,112.18
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,441.15,360.57
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,535.55,446.41
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,646.39,538.27
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,723.17,599.41
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,800.48,658.25
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,857.89,701.42
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,913.76,742.36
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,954.79,771.8
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,982.16,790.82
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,1010.65,807.75
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,1035.72,822.01
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,1049.01,827.75
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,1058.39,830.86
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,1061.62,831.4
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,1060.75,829.26
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,1050.99,819.82
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,1037.16,807.79
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,1016.55,792.04
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,992.06,773.75
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,961.17,751.39
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,926.77,726.61
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,887.0,697.68
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,844.21,666.55
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,795.76,631.42
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,744.93,592.73
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,689.28,548.32
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,632.08,501.78
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,571.55,451.7
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,510.34,399.7
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,446.48,344.46
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,382.18,287.62
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,316.19,228.31
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,252.18,170.85
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,187.65,116.25
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,127.2,70.94
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,69.16,40.51
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,45.69,35.3
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,35.84,26.3
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,29.74,20.3
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,19.41,7.67
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,231.18,131.52
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,448.47,378.12
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,551.05,474.3
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,657.99,567.48
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,737.55,634.06
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,817.86,698.2
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,873.57,739.21
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,917.56,769.62
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,958.65,797.18
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,997.07,822.09
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,1023.91,837.92
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,1047.22,851.06
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,1060.63,857.35
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,1070.06,860.93
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,1071.28,858.31
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,1068.36,852.97
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,1057.74,842.78
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,1043.01,829.92
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,1022.34,813.76
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,997.74,794.98
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,966.25,770.67
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,931.25,743.94
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,890.98,714.46
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,847.63,682.64
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,798.86,646.64
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,747.71,607.26
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,692.96,563.07
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,636.47,516.41
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,575.36,465.01
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,513.66,411.62
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,449.72,354.7
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,386.06,296.63
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,318.39,234.6
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,253.79,175.31
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,188.64,118.77
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,127.32,71.72
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,68.63,40.34
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,44.9,35.19
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,38.24,28.94
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,28.95,20.03
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,19.02,8.3
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,234.39,142.97
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,465.39,384.69
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,565.64,471.66
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,670.34,555.26
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,745.04,611.38
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,820.16,664.65
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,875.98,702.61
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,930.14,738.17
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,960.93,755.86
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,999.05,778.48
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,1025.84,795.8
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,1049.12,810.87
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,1063.99,818.89
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,1074.89,824.44
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,1077.07,824.44
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,1075.07,821.95
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,1061.57,811.23
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,1044.01,798.09
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,1024.32,783.89
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,1000.68,767.2
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,970.95,745.74
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,937.49,721.88
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,897.09,693.5
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,853.59,662.96
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,805.77,629.77
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,755.32,593.15
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,699.82,550.78
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,642.61,505.99
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,579.32,455.26
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,516.21,403.13
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,451.58,348.45
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,386.82,292.02
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,320.57,232.99
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,256.24,175.43
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,190.96,119.9
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,129.67,73.53
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,71.21,42.54
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,47.4,37.34
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,37.47,28.2
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,31.43,22.23
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,20.7,10.09
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,10.24,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,218.96,141.07
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,426.21,356.71
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,525.61,445.7
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,630.46,533.16
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,703.41,590.13
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,770.13,639.31
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,828.12,682.22
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,884.61,722.65
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,925.81,750.76
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,964.23,777.44
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,993.1,794.21
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,1018.55,808.36
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,1033.35,815.43
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,1044.28,819.94
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,1036.37,812.44
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,1036.21,810.76
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,945.19,743.49
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,824.57,653.85
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,915.84,721.08
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,971.01,759.11
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,870.8,686.69
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,751.1,597.08
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,806.4,641.15
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,828.61,657.2
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,780.9,621.42
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,731.02,582.34
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,681.7,544.35
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,626.17,500.61
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,563.95,449.47
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,502.38,397.52
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,439.71,343.8
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,377.89,289.27
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,311.24,229.64
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,249.13,173.83
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,186.97,120.89
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,129.21,76.99
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,74.22,46.9
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,51.75,41.27
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,44.05,34.12
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,36.25,26.54
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,23.26,12.53
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,96.29,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,282.31,191.58
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,443.06,374.52
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,543.26,467.4
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,640.92,553.09
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,718.24,617.36
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,796.07,679.22
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,853.74,723.13
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,909.87,764.55
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,954.67,796.43
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,985.91,817.39
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,1013.44,834.5
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,1037.55,848.89
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,1054.06,857.56
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,1066.69,863.44
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,1069.56,863.6
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,1068.26,860.92
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,1058.76,851.06
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,1045.13,838.43
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,1024.96,822.28
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1000.84,803.42
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,970.41,780.32
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,936.34,754.62
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,896.33,724.31
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,853.18,691.67
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,805.11,655.23
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,754.47,615.48
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,699.28,570.13
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,642.32,522.41
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,579.99,469.27
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,517.62,414.82
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,453.28,357.98
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,388.2,299.1
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,321.63,237.68
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,256.73,177.9
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,191.52,121.18
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,130.02,73.92
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,70.35,41.7
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,45.65,35.92
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,39.48,30.16
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,33.31,24.1
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,21.13,11.32
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,11.95,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,74.3,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,259.82,183.53
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,417.13,352.86
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,518.35,442.9
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,624.77,531.44
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,707.57,596.7
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,784.84,654.43
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,842.9,696.64
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,899.38,736.48
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,944.01,765.56
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,985.97,792.16
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,1014.23,809.9
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,1027.48,817.25
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,1043.6,825.81
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,1055.88,831.65
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,1058.7,831.57
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,1057.44,828.87
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,1046.91,818.25
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,1032.38,805.07
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,1012.59,790.67
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,988.95,773.7
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,959.37,751.14
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,926.17,726.15
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,886.49,697.29
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,843.79,666.25
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,796.2,630.6
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,746.03,591.54
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,691.2,547.98
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,634.75,502.26
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,574.38,451.56
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,513.36,399.25
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,449.21,344.51
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,384.46,287.91
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,318.64,229.07
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,254.52,171.79
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,189.94,117.67
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,129.22,72.37
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,70.79,41.73
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,47.17,36.7
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,37.7,28.11
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,32.09,22.67
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,22.31,12.34
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,12.8,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.1,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,166.15,118.54
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,285.77,241.65
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,350.39,302.35
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,417.84,362.72
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,468.03,405.34
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,518.21,446.21
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,633.76,540.0
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,765.75,642.6
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,757.03,632.43
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,735.37,612.79
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,775.03,640.88
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,821.44,673.46
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,812.65,663.83
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,809.06,657.86
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,959.55,770.61
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,1073.42,852.13
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,1062.07,841.44
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,1046.58,828.7
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,1026.38,813.65
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,1002.2,795.88
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,972.33,772.88
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,938.7,747.25
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,898.46,717.69
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,855.06,685.73
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,807.08,650.44
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,756.36,611.9
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,700.98,567.11
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,643.74,519.8
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,583.17,468.73
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,521.36,415.15
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,455.98,357.68
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,390.76,298.72
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,324.04,237.09
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,258.5,176.62
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,192.51,119.2
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,129.61,71.06
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,64.53,35.54
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,39.92,30.48
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,34.81,25.75
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,29.73,20.81
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,21.18,11.85
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,11.95,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,269.31,200.52
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,486.05,407.39
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,580.25,489.62
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,678.43,569.43
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,749.01,622.92
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,819.89,673.47
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,863.91,703.27
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,915.63,737.84
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,954.31,762.27
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,990.21,784.44
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,1016.36,800.18
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,1038.96,813.47
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,1052.12,820.22
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,1061.3,824.4
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,1062.76,822.91
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,1060.08,818.81
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,1046.59,807.45
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,1029.05,793.54
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,1009.27,779.37
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,985.59,762.62
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,955.56,740.06
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,921.93,715.1
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,882.13,686.83
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,839.27,656.33
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,792.31,622.72
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,742.78,585.9
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,687.56,542.54
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,630.69,496.93
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,570.24,447.54
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,509.26,396.33
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,445.84,341.96
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,382.75,286.52
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,315.61,226.56
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,251.35,169.04
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,187.17,114.76
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,126.5,69.37
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,67.46,38.61
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,43.72,33.52
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,38.39,28.66
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,33.1,23.56
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,21.42,12.06
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,12.38,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,261.09,197.11
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,464.43,385.8
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,559.87,467.1
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,659.14,546.55
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,731.25,600.85
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,803.72,652.66
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,858.82,691.96
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,912.33,729.16
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,941.87,747.44
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,978.94,770.91
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,1006.19,785.92
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,1030.0,798.48
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,1044.1,803.27
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,1054.28,805.56
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,1056.67,803.84
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,1054.96,799.63
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,1045.8,790.66
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,1032.54,779.23
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,1012.2,765.18
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,987.97,748.67
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,957.31,726.5
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,923.13,702.06
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,883.72,673.73
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,841.22,643.3
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,793.28,609.29
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,742.93,572.24
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,688.66,531.44
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,632.67,488.22
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,572.58,440.65
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,511.83,391.05
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,448.08,337.82
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,384.62,283.27
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,317.29,224.49
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,253.41,168.54
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,189.19,115.52
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,128.59,70.96
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,70.75,41.52
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,44.67,34.08
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,38.73,28.66
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,32.75,22.97
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,23.02,13.36
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,13.18,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,271.55,206.17
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,483.61,399.11
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,579.48,480.3
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,678.95,559.17
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,750.88,612.29
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,822.99,662.4
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,877.8,698.97
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,930.9,733.12
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,960.64,750.13
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,997.91,772.2
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,1025.12,788.68
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,1048.78,802.75
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,1062.82,808.71
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,1072.88,812.11
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,1074.21,809.08
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,1071.37,803.5
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,1058.23,791.27
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1041.04,776.65
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,1020.54,761.79
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,996.13,744.65
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,964.49,721.61
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,929.41,696.39
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,888.67,668.48
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,844.95,638.47
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,796.07,604.92
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,744.96,568.18
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,689.77,527.48
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,632.99,484.46
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,572.74,436.8
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,511.94,387.36
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,447.91,334.51
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,383.91,280.19
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,317.95,223.07
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,254.26,167.91
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,190.69,116.09
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,130.9,72.72
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,69.09,40.03
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,46.87,35.58
