Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,41.03,30.38
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,35.17,24.9
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,25.11,15.11
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,14.91,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,7.68,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,10.0,21.0,129.39,0.0
2016,2,12,7,45,329.5,28.0,2.85,11.0,65.0,311.97,239.9
2016,2,12,8,0,481.0,41.0,3.2,12.0,109.0,454.2,374.43
2016,2,12,8,15,563.5,49.0,3.05,12.5,162.0,548.68,454.75
2016,2,12,8,30,646.0,57.0,2.9,13.0,215.0,647.86,533.72
2016,2,12,8,45,699.0,62.5,2.75,14.0,269.5,715.19,582.83
2016,2,12,9,0,752.0,68.0,2.6,15.0,324.0,790.92,635.15
2016,2,12,9,15,785.5,72.5,2.6,16.0,375.5,847.39,671.8
2016,2,12,9,30,819.0,77.0,2.6,17.0,427.0,902.27,705.98
2016,2,12,9,45,843.0,80.0,2.65,18.0,474.0,944.05,730.37
2016,2,12,10,0,867.0,83.0,2.7,19.0,521.0,983.07,752.4
2016,2,12,10,15,883.0,85.5,2.8,19.5,562.0,1010.41,768.11
2016,2,12,10,30,899.0,88.0,2.9,20.0,603.0,1022.6,773.7
2016,2,12,10,45,910.5,90.0,3.0,21.0,637.0,1037.43,779.82
2016,2,12,11,0,922.0,92.0,3.1,22.0,671.0,1048.41,783.43
2016,2,12,11,15,929.5,93.5,3.15,22.5,697.0,1050.8,782.6
2016,2,12,11,30,937.0,95.0,3.2,23.0,723.0,1049.16,779.36
2016,2,12,11,45,940.5,96.0,3.25,23.5,740.5,1038.94,770.71
2016,2,12,12,0,944.0,97.0,3.3,24.0,758.0,1024.74,759.69
2016,2,12,12,15,945.5,97.5,3.3,24.0,767.0,1004.16,745.72
2016,2,12,12,30,947.0,98.0,3.3,24.0,776.0,979.8,729.39
2016,2,12,12,45,945.5,98.5,3.3,24.0,775.5,949.1,708.91
2016,2,12,13,0,944.0,99.0,3.3,24.0,775.0,915.01,686.18
2016,2,12,13,15,941.0,99.0,3.3,24.0,766.0,875.93,660.02
2016,2,12,13,30,938.0,99.0,3.3,24.0,757.0,833.9,631.71
2016,2,12,13,45,930.5,98.5,3.3,24.0,739.0,785.33,598.64
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,734.62,562.21
2016,2,12,14,15,914.5,96.5,3.3,24.0,695.5,680.42,521.68
2016,2,12,14,30,906.0,95.0,3.3,24.0,670.0,624.68,478.93
2016,2,12,14,45,882.0,97.5,3.3,24.0,634.0,564.86,431.82
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,503.19,382.05
2016,2,12,15,15,840.0,97.0,3.2,23.5,557.5,439.89,330.12
2016,2,12,15,30,822.0,94.0,3.1,23.0,517.0,377.37,277.24
2016,2,12,15,45,796.0,91.0,3.05,22.5,470.5,313.6,222.53
2016,2,12,16,0,770.0,88.0,3.0,22.0,424.0,252.18,169.56
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.0,186.6,115.67
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,128.26,72.93
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.0,72.86,44.43
2016,2,12,17,0,594.0,66.0,2.0,18.0,218.0,51.98,40.22
2016,2,12,17,15,515.0,56.5,2.05,17.0,166.0,45.18,34.17
2016,2,12,17,30,436.0,47.0,2.1,16.0,114.0,38.29,27.76
2016,2,12,17,45,303.5,33.0,2.15,15.5,70.5,27.1,16.99
2016,2,12,18,0,171.0,19.0,2.2,15.0,27.0,15.68,0.0
2016,2,12,18,15,85.5,9.5,2.25,14.5,13.5,8.11,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.5,6.4,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,19.0,95.36,0.0
2016,2,13,7,45,208.0,33.0,2.3,9.0,59.5,231.37,180.72
2016,2,13,8,0,331.0,51.0,2.3,10.0,100.0,352.97,294.35
2016,2,13,8,15,412.0,64.0,2.3,10.5,150.0,444.11,373.45
2016,2,13,8,30,493.0,77.0,2.3,11.0,200.0,545.01,455.7
2016,2,13,8,45,552.0,85.5,2.3,12.0,252.0,624.29,516.09
2016,2,13,9,0,611.0,94.0,2.3,13.0,304.0,704.74,574.38
2016,2,13,9,15,649.0,101.0,2.25,13.5,354.0,764.76,615.7
2016,2,13,9,30,687.0,108.0,2.2,14.0,404.0,823.8,654.92
2016,2,13,9,45,716.0,112.5,2.2,15.0,450.0,869.66,682.73
2016,2,13,10,0,745.0,117.0,2.2,16.0,496.0,913.29,708.33
2016,2,13,10,15,765.0,121.0,2.35,16.5,536.5,944.77,727.93
2016,2,13,10,30,785.0,125.0,2.5,17.0,577.0,973.16,745.43
2016,2,13,10,45,801.0,127.0,2.65,18.0,611.0,991.69,754.81
2016,2,13,11,0,817.0,129.0,2.8,19.0,645.0,999.2,756.85
2016,2,13,11,15,827.0,131.0,2.95,19.5,671.5,1004.77,759.24
2016,2,13,11,30,837.0,133.0,3.1,20.0,698.0,1006.46,759.16
2016,2,13,11,45,871.0,121.0,3.3,20.5,722.5,1012.12,762.31
2016,2,13,12,0,905.0,109.0,3.5,21.0,747.0,1001.51,754.54
2016,2,13,12,15,908.0,109.5,3.6,21.0,756.5,982.93,742.31
2016,2,13,12,30,911.0,110.0,3.7,21.0,766.0,960.63,727.65
2016,2,13,12,45,913.0,109.0,3.8,21.5,767.0,932.22,707.48
2016,2,13,13,0,915.0,108.0,3.9,22.0,768.0,900.37,684.98
2016,2,13,13,15,913.0,107.5,4.0,22.0,759.5,862.44,659.51
2016,2,13,13,30,911.0,107.0,4.1,22.0,751.0,821.58,631.81
2016,2,13,13,45,908.0,105.5,4.25,22.0,734.5,776.27,600.85
2016,2,13,14,0,905.0,104.0,4.4,22.0,718.0,728.51,565.98
2016,2,13,14,15,896.5,102.5,4.45,22.0,692.5,675.02,525.32
2016,2,13,14,30,888.0,101.0,4.5,22.0,667.0,622.67,484.31
2016,2,13,14,45,871.5,100.5,4.55,22.0,633.0,562.26,436.06
2016,2,13,15,0,855.0,100.0,4.6,22.0,599.0,501.75,386.31
2016,2,13,15,15,837.5,97.5,4.5,21.5,559.0,439.21,333.95
2016,2,13,15,30,820.0,95.0,4.4,21.0,519.0,377.38,280.68
2016,2,13,15,45,798.5,90.5,4.35,21.0,474.0,313.63,224.57
2016,2,13,16,0,777.0,86.0,4.3,21.0,429.0,251.71,170.03
2016,2,13,16,15,743.0,81.5,3.85,20.0,378.5,186.27,115.7
2016,2,13,16,30,709.0,77.0,3.4,19.0,328.0,127.89,72.68
2016,2,13,16,45,661.0,70.5,3.0,18.5,275.5,71.67,43.48
2016,2,13,17,0,613.0,64.0,2.6,18.0,223.0,50.42,38.85
2016,2,13,17,15,535.5,55.0,2.5,17.0,171.0,43.96,33.12
2016,2,13,17,30,458.0,46.0,2.4,16.0,119.0,37.42,27.05
2016,2,13,17,45,327.0,33.0,2.3,15.5,74.5,27.08,17.11
2016,2,13,18,0,196.0,20.0,2.2,15.0,30.0,16.55,0.0
2016,2,13,18,15,98.0,10.0,2.3,14.5,15.0,8.54,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,3.0,4.2,11.5,3.0,2.56,0.0
2016,2,14,7,30,0.0,6.0,4.5,12.0,6.0,4.92,0.0
2016,2,14,7,45,0.0,17.0,4.8,12.5,17.0,14.0,5.49
2016,2,14,8,0,0.0,28.0,5.1,13.0,28.0,23.11,13.84
2016,2,14,8,15,0.0,41.5,5.5,14.0,41.5,34.32,23.63
2016,2,14,8,30,0.0,55.0,5.9,15.0,55.0,45.87,33.57
2016,2,14,8,45,0.0,69.0,6.35,16.0,69.0,58.72,44.41
2016,2,14,9,0,0.0,83.0,6.8,17.0,83.0,71.5,54.96
2016,2,14,9,15,0.0,96.0,6.85,17.5,96.0,83.2,64.54
2016,2,14,9,30,0.0,109.0,6.9,18.0,109.0,94.9,73.97
2016,2,14,9,45,0.0,113.5,7.0,18.5,113.5,98.09,76.23
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,101.51,78.68
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,109.88,85.33
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,118.27,91.96
2016,2,14,10,45,5.5,177.0,6.8,19.5,181.0,161.79,127.16
2016,2,14,11,0,11.0,217.0,6.7,20.0,225.0,205.88,162.25
2016,2,14,11,15,12.0,225.0,6.5,20.5,233.5,213.21,167.46
2016,2,14,11,30,13.0,233.0,6.3,21.0,242.0,220.53,172.69
2016,2,14,11,45,58.0,287.5,6.1,21.5,329.0,338.18,265.97
2016,2,14,12,0,103.0,342.0,5.9,22.0,416.0,436.92,341.95
2016,2,14,12,15,203.0,342.0,5.7,22.0,488.5,542.94,424.37
2016,2,14,12,30,303.0,342.0,5.5,22.0,561.0,641.78,499.14
2016,2,14,12,45,350.0,329.5,5.3,22.0,583.0,655.2,508.98
2016,2,14,13,0,397.0,317.0,5.1,22.0,605.0,664.79,516.11
2016,2,14,13,15,376.5,319.0,5.0,22.0,590.0,629.74,489.15
2016,2,14,13,30,356.0,321.0,4.9,22.0,575.0,594.81,462.36
2016,2,14,13,45,426.5,288.5,4.85,22.5,585.0,604.24,469.38
2016,2,14,14,0,497.0,256.0,4.8,23.0,595.0,596.39,463.08
2016,2,14,14,15,497.5,246.0,4.7,23.0,575.0,556.85,432.51
2016,2,14,14,30,498.0,236.0,4.6,23.0,555.0,516.22,400.69
2016,2,14,14,45,461.0,234.5,4.6,23.0,518.5,462.18,358.16
2016,2,14,15,0,424.0,233.0,4.6,23.0,482.0,411.17,317.41
2016,2,14,15,15,461.0,206.5,4.45,22.5,461.0,373.5,286.18
2016,2,14,15,30,498.0,180.0,4.3,22.0,440.0,331.33,249.93
2016,2,14,15,45,453.5,171.0,4.2,22.0,392.0,275.19,203.24
2016,2,14,16,0,409.0,162.0,4.1,22.0,344.0,224.24,161.2
2016,2,14,16,15,378.5,150.0,3.55,21.0,303.0,178.68,124.77
2016,2,14,16,30,348.0,138.0,3.0,20.0,262.0,137.59,94.71
2016,2,14,16,45,322.5,118.5,2.55,19.5,219.5,95.66,69.03
2016,2,14,17,0,297.0,99.0,2.1,19.0,177.0,73.38,58.69
2016,2,14,17,15,252.5,79.5,2.0,18.0,135.5,59.75,46.77
2016,2,14,17,30,208.0,60.0,1.9,17.0,94.0,45.75,34.18
2016,2,14,17,45,131.0,40.5,1.85,16.5,59.0,31.28,20.67
2016,2,14,18,0,54.0,21.0,1.8,16.0,24.0,16.55,0.0
2016,2,14,18,15,27.0,10.5,1.85,15.5,12.0,8.96,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,10.67,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,31.64,0.0
2016,2,15,7,45,214.0,36.0,4.2,10.5,68.5,239.36,190.6
2016,2,15,8,0,428.0,47.0,4.3,11.0,112.0,421.7,353.32
2016,2,15,8,15,510.5,56.5,4.55,12.0,164.5,516.83,434.85
2016,2,15,8,30,593.0,66.0,4.8,13.0,217.0,616.56,516.26
2016,2,15,8,45,651.0,71.5,5.05,14.0,271.5,693.77,576.32
2016,2,15,9,0,709.0,77.0,5.3,15.0,326.0,772.13,634.83
2016,2,15,9,15,744.5,82.0,5.35,15.5,377.5,829.6,675.75
2016,2,15,9,30,780.0,87.0,5.4,16.0,429.0,879.54,709.99
2016,2,15,9,45,810.0,89.5,5.5,16.5,477.5,926.01,741.25
2016,2,15,10,0,840.0,92.0,5.6,17.0,526.0,969.93,770.18
2016,2,15,10,15,857.0,94.5,5.6,17.5,567.0,998.02,786.69
2016,2,15,10,30,874.0,97.0,5.6,18.0,608.0,1022.63,800.71
2016,2,15,10,45,888.0,98.0,5.6,18.5,642.5,1038.67,808.67
2016,2,15,11,0,902.0,99.0,5.6,19.0,677.0,1038.83,805.61
2016,2,15,11,15,910.0,100.5,5.6,19.5,703.5,1041.67,804.75
2016,2,15,11,30,918.0,102.0,5.6,20.0,730.0,1040.53,801.28
2016,2,15,11,45,920.5,104.5,5.7,20.5,747.0,1031.08,792.98
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,1017.69,782.15
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,998.22,767.43
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,974.97,750.25
2016,2,15,12,45,933.5,105.0,5.6,21.5,785.0,946.99,729.09
2016,2,15,13,0,939.0,102.0,5.6,22.0,787.0,915.3,705.46
2016,2,15,13,15,937.5,101.5,5.45,22.0,778.5,876.89,677.66
2016,2,15,13,30,936.0,101.0,5.3,22.0,770.0,835.43,647.72
2016,2,15,13,45,939.0,97.0,5.15,22.0,755.0,790.88,615.53
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,743.32,579.72
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,689.32,538.57
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,633.54,495.0
2016,2,15,14,45,922.0,87.5,4.6,21.0,657.5,575.01,447.33
2016,2,15,15,0,915.0,85.0,4.5,21.0,625.0,515.26,397.35
2016,2,15,15,15,900.5,82.5,4.25,20.5,585.0,451.46,343.25
2016,2,15,15,30,886.0,80.0,4.0,20.0,545.0,387.82,287.93
2016,2,15,15,45,872.5,75.0,3.8,20.0,500.0,320.48,228.12
2016,2,15,16,0,859.0,70.0,3.6,20.0,455.0,255.37,170.09
2016,2,15,16,15,830.0,66.5,3.05,19.0,403.5,190.09,115.24
2016,2,15,16,30,801.0,63.0,2.5,18.0,352.0,128.02,69.41
2016,2,15,16,45,762.0,57.5,2.0,17.5,298.5,67.45,38.91
2016,2,15,17,0,723.0,52.0,1.5,17.0,245.0,45.36,34.59
2016,2,15,17,15,652.0,46.0,1.45,16.0,190.0,40.51,30.28
2016,2,15,17,30,581.0,40.0,1.4,15.0,135.0,35.69,25.75
2016,2,15,17,45,452.5,30.0,1.35,14.0,87.0,26.95,17.36
2016,2,15,18,0,324.0,20.0,1.3,13.0,39.0,18.16,2.38
2016,2,15,18,15,162.0,10.0,1.3,13.0,19.5,8.54,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,40.45,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,74.0,257.02,205.29
2016,2,16,8,0,478.0,44.0,4.1,13.0,119.0,456.25,378.64
2016,2,16,8,15,556.0,52.5,4.2,14.0,172.0,548.16,455.79
2016,2,16,8,30,634.0,61.0,4.3,15.0,225.0,644.45,532.37
2016,2,16,8,45,683.0,67.0,4.4,16.0,278.5,715.71,585.84
2016,2,16,9,0,732.0,73.0,4.5,17.0,332.0,781.23,632.57
2016,2,16,9,15,765.0,77.0,4.7,17.5,383.0,836.35,671.72
2016,2,16,9,30,798.0,81.0,4.9,18.0,434.0,889.86,708.8
2016,2,16,9,45,821.0,84.5,5.15,19.0,480.5,931.04,735.2
2016,2,16,10,0,844.0,88.0,5.4,20.0,527.0,969.48,759.29
2016,2,16,10,15,860.0,90.5,5.25,20.5,568.0,996.61,773.74
2016,2,16,10,30,876.0,93.0,5.1,21.0,609.0,1020.26,785.6
2016,2,16,10,45,886.0,95.5,5.0,22.0,642.5,1022.22,781.21
2016,2,16,11,0,896.0,98.0,4.9,23.0,676.0,1032.21,782.65
2016,2,16,11,15,903.5,99.5,4.65,23.0,702.0,1034.59,780.72
2016,2,16,11,30,911.0,101.0,4.4,23.0,728.0,1033.01,776.59
2016,2,16,11,45,904.5,107.5,4.2,23.5,743.0,1019.36,763.83
2016,2,16,12,0,898.0,114.0,4.0,24.0,758.0,1001.89,748.82
2016,2,16,12,15,900.5,114.5,3.75,24.0,767.0,982.79,734.06
2016,2,16,12,30,903.0,115.0,3.5,24.0,776.0,960.02,716.97
2016,2,16,12,45,901.5,115.5,3.3,24.5,776.0,930.1,694.18
2016,2,16,13,0,900.0,116.0,3.1,25.0,776.0,896.94,669.42
2016,2,16,13,15,897.5,115.5,2.95,25.0,767.5,858.85,643.07
2016,2,16,13,30,895.0,115.0,2.8,25.0,759.0,817.93,614.8
2016,2,16,13,45,890.0,114.0,2.65,25.0,742.0,778.03,587.09
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,728.88,550.84
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,674.99,511.84
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,619.69,470.55
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.0,560.76,425.23
2016,2,16,15,0,847.0,104.0,2.9,25.0,608.0,501.21,377.84
2016,2,16,15,15,795.0,106.0,2.95,24.5,554.0,428.8,320.21
2016,2,16,15,30,743.0,108.0,3.0,24.0,500.0,358.81,263.09
2016,2,16,15,45,752.5,94.0,3.1,23.5,462.0,302.43,213.99
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,241.91,160.91
2016,2,16,16,15,708.0,84.0,3.0,22.0,375.5,181.27,112.0
2016,2,16,16,30,654.0,88.0,2.8,21.0,327.0,129.86,75.97
2016,2,16,16,45,639.0,76.5,2.65,20.5,280.0,74.02,46.12
2016,2,16,17,0,624.0,65.0,2.5,20.0,233.0,51.02,39.07
2016,2,16,17,15,549.0,56.5,2.6,19.0,180.5,45.01,33.81
2016,2,16,17,30,474.0,48.0,2.7,18.0,128.0,38.93,28.23
2016,2,16,17,45,354.0,35.0,2.85,17.0,82.5,28.68,18.63
2016,2,16,18,0,234.0,22.0,3.0,16.0,37.0,18.2,3.71
2016,2,16,18,15,117.0,11.0,3.1,15.5,18.5,9.39,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.5,84.51,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,33.0,217.67,43.99
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,350.44,283.41
2016,2,17,8,0,509.0,43.0,2.4,10.0,125.0,478.5,397.7
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.5,568.95,473.31
2016,2,17,8,30,660.0,59.0,2.8,12.0,232.0,663.6,547.97
2016,2,17,8,45,705.5,65.0,3.05,13.0,286.0,726.34,594.83
2016,2,17,9,0,751.0,71.0,3.3,14.0,340.0,796.43,645.2
2016,2,17,9,15,783.0,75.0,3.35,14.5,391.5,851.08,682.47
2016,2,17,9,30,815.0,79.0,3.4,15.0,443.0,904.05,717.51
2016,2,17,9,45,836.0,83.0,3.5,16.0,490.0,944.27,741.62
2016,2,17,10,0,857.0,87.0,3.6,17.0,537.0,981.62,763.35
2016,2,17,10,15,873.5,89.5,3.5,17.5,578.0,1009.41,778.14
2016,2,17,10,30,890.0,92.0,3.4,18.0,619.0,1021.86,782.34
2016,2,17,10,45,899.5,94.5,3.3,18.5,653.0,1035.21,787.35
2016,2,17,11,0,909.0,97.0,3.2,19.0,687.0,1044.69,789.82
2016,2,17,11,15,917.0,98.5,3.15,19.0,713.0,1047.51,789.93
2016,2,17,11,30,925.0,100.0,3.1,19.0,739.0,1046.3,787.59
2016,2,17,11,45,928.0,101.5,3.05,19.5,756.5,1036.1,778.0
2016,2,17,12,0,931.0,103.0,3.0,20.0,774.0,1021.93,766.08
2016,2,17,12,15,933.5,103.5,3.0,20.0,783.5,1002.28,752.61
2016,2,17,12,30,936.0,104.0,3.0,20.0,793.0,978.81,736.75
2016,2,17,12,45,935.0,105.0,3.05,20.5,793.0,949.05,715.75
2016,2,17,13,0,934.0,106.0,3.1,21.0,793.0,915.85,692.49
2016,2,17,13,15,931.5,105.5,3.1,21.0,784.5,876.63,666.05
2016,2,17,13,30,929.0,105.0,3.1,21.0,776.0,834.45,637.45
2016,2,17,13,45,922.5,104.5,3.1,21.5,758.5,786.57,603.49
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,736.48,566.09
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,682.51,525.62
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,626.96,482.89
2016,2,17,14,45,888.0,99.0,3.1,22.0,655.5,569.01,437.05
2016,2,17,15,0,876.0,97.0,3.1,22.0,622.0,508.02,387.52
2016,2,17,15,15,859.5,94.5,3.05,21.5,581.5,444.45,335.09
2016,2,17,15,30,843.0,92.0,3.0,21.0,541.0,381.43,281.42
2016,2,17,15,45,820.5,88.5,2.95,21.0,495.0,316.65,224.9
2016,2,17,16,0,798.0,85.0,2.9,21.0,449.0,253.78,169.96
2016,2,17,16,15,766.5,81.0,2.55,20.0,398.0,191.25,118.25
2016,2,17,16,30,735.0,77.0,2.2,19.0,347.0,128.17,71.96
2016,2,17,16,45,688.0,71.0,1.9,18.5,293.5,70.57,43.12
2016,2,17,17,0,641.0,65.0,1.6,18.0,240.0,51.07,39.46
2016,2,17,17,15,568.5,56.5,1.65,17.0,186.5,45.05,34.17
2016,2,17,17,30,496.0,48.0,1.7,16.0,133.0,38.95,28.54
2016,2,17,17,45,372.0,35.5,1.75,15.0,86.0,29.09,19.27
2016,2,17,18,0,248.0,23.0,1.8,14.0,39.0,19.06,5.44
2016,2,17,18,15,124.0,11.5,1.85,14.0,19.5,9.82,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.0,12.5,3.9,12.5,15.5,46.12,0.0
2016,2,18,7,30,116.0,25.0,4.1,13.0,31.0,138.7,44.01
2016,2,18,7,45,253.0,41.5,4.35,13.5,76.5,274.0,220.33
2016,2,18,8,0,390.0,58.0,4.6,14.0,122.0,406.0,338.11
2016,2,18,8,15,470.5,69.5,4.8,14.5,175.0,499.68,418.46
2016,2,18,8,30,551.0,81.0,5.0,15.0,228.0,599.63,500.02
2016,2,18,8,45,344.5,116.5,5.25,16.0,215.0,479.16,400.45
2016,2,18,9,0,138.0,152.0,5.5,17.0,202.0,310.53,257.41
2016,2,18,9,15,305.5,151.5,5.5,17.5,283.0,481.55,399.19
2016,2,18,9,30,473.0,151.0,5.5,18.0,364.0,665.76,544.01
2016,2,18,9,45,668.0,119.5,5.55,18.5,454.5,833.93,668.47
2016,2,18,10,0,863.0,88.0,5.6,19.0,545.0,989.41,778.08
2016,2,18,10,15,879.0,90.5,5.6,19.5,586.0,1016.77,793.09
2016,2,18,10,30,895.0,93.0,5.6,20.0,627.0,1028.71,797.93
2016,2,18,10,45,910.0,93.5,5.7,20.5,662.0,1045.17,806.9
2016,2,18,11,0,925.0,94.0,5.8,21.0,697.0,1057.8,813.29
2016,2,18,11,15,932.5,95.0,5.85,21.0,723.5,1059.48,813.47
2016,2,18,11,30,940.0,96.0,5.9,21.0,750.0,1057.09,811.09
2016,2,18,11,45,945.0,96.5,5.95,21.5,768.0,1047.54,802.35
2016,2,18,12,0,950.0,97.0,6.0,22.0,786.0,1033.94,791.03
2016,2,18,12,15,952.0,97.5,6.05,22.0,795.0,1013.46,776.66
2016,2,18,12,30,954.0,98.0,6.1,22.0,804.0,989.13,759.72
2016,2,18,12,45,953.0,98.0,6.15,22.5,804.0,957.83,736.46
2016,2,18,13,0,952.0,98.0,6.2,23.0,804.0,923.06,710.86
2016,2,18,13,15,949.5,97.5,6.2,23.0,795.0,883.25,682.81
2016,2,18,13,30,947.0,97.0,6.2,23.0,786.0,840.42,652.5
2016,2,18,13,45,941.5,96.5,6.2,23.5,768.0,792.57,617.15
2016,2,18,14,0,936.0,96.0,6.2,24.0,750.0,742.35,578.56
2016,2,18,14,15,928.0,94.5,6.15,24.0,724.0,687.45,535.85
2016,2,18,14,30,920.0,93.0,6.1,24.0,698.0,630.93,490.92
2016,2,18,14,45,901.0,94.5,6.05,24.0,662.5,570.03,441.47
2016,2,18,15,0,882.0,96.0,6.0,24.0,627.0,509.56,391.07
2016,2,18,15,15,866.0,93.0,5.85,23.5,586.5,445.34,337.06
2016,2,18,15,30,850.0,90.0,5.7,23.0,546.0,381.62,281.98
2016,2,18,15,45,824.0,88.0,5.55,23.0,499.0,316.69,224.79
2016,2,18,16,0,798.0,86.0,5.4,23.0,452.0,254.07,169.8
2016,2,18,16,15,765.5,81.5,5.0,22.5,400.5,190.89,117.34
2016,2,18,16,30,733.0,77.0,4.6,22.0,349.0,127.3,70.74
2016,2,18,16,45,682.5,72.0,4.2,21.5,295.0,70.48,42.95
2016,2,18,17,0,632.0,67.0,3.8,21.0,241.0,52.49,40.19
2016,2,18,17,15,559.0,58.5,3.65,20.0,187.5,46.53,35.01
2016,2,18,17,30,486.0,50.0,3.5,19.0,134.0,40.52,29.53
2016,2,18,17,45,360.5,37.0,3.4,18.5,87.0,30.28,20.01
2016,2,18,18,0,235.0,24.0,3.3,18.0,40.0,19.86,6.71
2016,2,18,18,15,117.5,12.0,3.5,17.5,20.0,10.24,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.5,16.0,50.91,0.0
2016,2,19,7,30,133.0,24.0,4.6,16.0,32.0,149.13,62.86
2016,2,19,7,45,264.5,40.0,4.8,16.5,77.0,278.79,223.21
2016,2,19,8,0,396.0,56.0,5.0,17.0,122.0,407.38,336.54
2016,2,19,8,15,474.0,66.5,5.1,17.5,174.0,500.11,414.92
2016,2,19,8,30,552.0,77.0,5.2,18.0,226.0,596.71,492.7
2016,2,19,8,45,276.0,72.5,5.3,18.5,147.0,359.24,300.28
2016,2,19,9,0,0.0,68.0,5.4,19.0,68.0,56.37,41.69
2016,2,19,9,15,0.0,103.0,5.35,19.5,103.0,89.61,69.25
2016,2,19,9,30,0.0,138.0,5.3,20.0,138.0,124.17,97.3
2016,2,19,9,45,1.0,152.5,5.25,20.5,153.0,138.05,108.13
2016,2,19,10,0,2.0,167.0,5.2,21.0,168.0,151.99,118.89
2016,2,19,10,15,82.0,225.0,5.1,21.5,274.5,311.91,248.79
2016,2,19,10,30,162.0,283.0,5.0,22.0,381.0,480.61,379.54
2016,2,19,10,45,286.0,278.0,4.95,22.5,461.5,617.22,483.32
2016,2,19,11,0,410.0,273.0,4.9,23.0,542.0,731.43,567.42
2016,2,19,11,15,632.5,199.0,4.8,23.0,632.5,895.7,687.38
2016,2,19,11,30,855.0,125.0,4.7,23.0,723.0,1018.49,769.55
2016,2,19,11,45,857.0,127.5,4.6,23.5,739.5,1008.61,758.72
2016,2,19,12,0,859.0,130.0,4.5,24.0,756.0,994.92,746.49
2016,2,19,12,15,861.5,130.5,4.45,24.0,765.0,975.77,732.93
2016,2,19,12,30,864.0,131.0,4.4,24.0,774.0,952.97,717.0
2016,2,19,12,45,861.5,132.0,4.35,24.5,773.5,922.69,694.71
2016,2,19,13,0,859.0,133.0,4.3,25.0,773.0,889.25,670.42
2016,2,19,13,15,856.0,132.5,4.2,25.0,764.5,850.89,643.85
2016,2,19,13,30,853.0,132.0,4.1,25.0,756.0,809.81,615.35
2016,2,19,13,45,846.0,131.5,4.1,25.5,738.5,763.27,581.34
2016,2,19,14,0,839.0,131.0,4.1,26.0,721.0,714.77,544.59
2016,2,19,14,15,830.0,129.0,4.05,26.0,695.5,661.86,504.89
2016,2,19,14,30,821.0,127.0,4.0,26.0,670.0,607.72,463.34
2016,2,19,14,45,808.5,124.0,4.0,26.0,637.0,549.86,418.05
2016,2,19,15,0,796.0,121.0,4.0,26.0,604.0,491.7,371.23
2016,2,19,15,15,778.0,117.5,3.9,25.5,564.5,429.05,320.27
2016,2,19,15,30,760.0,114.0,3.8,25.0,525.0,368.46,269.45
2016,2,19,15,45,735.5,109.5,3.75,25.0,479.5,306.35,216.26
2016,2,19,16,0,711.0,105.0,3.7,25.0,434.0,246.57,165.06
2016,2,19,16,15,677.0,99.5,3.3,24.0,384.5,187.05,116.97
2016,2,19,16,30,643.0,94.0,2.9,23.0,335.0,131.63,77.42
2016,2,19,16,45,593.5,86.5,2.55,22.5,283.0,78.54,51.0
2016,2,19,17,0,544.0,79.0,2.2,22.0,231.0,61.29,47.62
2016,2,19,17,15,470.5,68.0,2.1,21.0,179.5,53.73,41.11
2016,2,19,17,30,397.0,57.0,2.0,20.0,128.0,46.01,34.17
2016,2,19,17,45,282.5,42.0,1.95,19.0,83.0,32.38,21.81
2016,2,19,18,0,168.0,27.0,1.9,18.0,38.0,20.95,8.24
2016,2,19,18,15,84.0,13.5,1.9,18.0,19.0,11.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,12.5,2.75,16.5,15.5,40.65,0.0
2016,2,20,7,30,98.0,25.0,3.0,17.0,31.0,115.92,57.01
2016,2,20,7,45,203.5,43.5,3.3,17.5,73.0,240.75,191.64
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,350.21,287.21
2016,2,20,8,15,383.0,75.5,3.85,18.5,164.5,436.29,360.19
2016,2,20,8,30,457.0,89.0,4.1,19.0,214.0,527.58,433.99
2016,2,20,8,45,509.0,98.5,4.35,19.5,265.0,598.42,488.7
2016,2,20,9,0,561.0,108.0,4.6,20.0,316.0,678.42,548.78
2016,2,20,9,15,280.5,90.5,4.7,20.5,194.5,399.16,327.77
2016,2,20,9,30,0.0,73.0,4.8,21.0,73.0,60.56,44.49
2016,2,20,9,45,0.0,88.0,4.9,21.5,88.0,73.33,54.89
2016,2,20,10,0,0.0,103.0,5.0,22.0,103.0,86.86,65.63
2016,2,20,10,15,0.0,110.0,5.0,22.5,110.0,92.99,70.27
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,99.13,74.89
2016,2,20,10,45,0.0,134.0,5.05,23.5,134.0,114.49,86.86
2016,2,20,11,0,0.0,151.0,5.1,24.0,151.0,129.85,98.72
2016,2,20,11,15,0.5,156.5,5.05,24.0,156.5,135.01,102.65
2016,2,20,11,30,1.0,162.0,5.0,24.0,162.0,140.16,106.59
2016,2,20,11,45,1.0,161.0,5.0,24.5,161.5,138.85,105.22
2016,2,20,12,0,1.0,160.0,5.0,25.0,161.0,137.61,103.94
2016,2,20,12,15,4.5,185.5,5.0,25.0,189.0,163.61,124.4
2016,2,20,12,30,8.0,211.0,5.0,25.0,217.0,189.42,144.57
2016,2,20,12,45,7.0,206.0,5.0,25.5,211.5,183.14,139.3
2016,2,20,13,0,6.0,201.0,5.0,26.0,206.0,177.01,134.23
2016,2,20,13,15,7.5,211.5,4.95,26.0,217.5,186.82,141.91
2016,2,20,13,30,9.0,222.0,4.9,26.0,229.0,196.36,149.38
2016,2,20,13,45,94.5,285.0,4.9,26.0,352.5,323.82,249.27
2016,2,20,14,0,180.0,348.0,4.9,26.0,476.0,442.67,339.43
2016,2,20,14,15,223.0,330.0,4.8,26.0,483.0,439.21,336.77
2016,2,20,14,30,266.0,312.0,4.7,26.0,490.0,438.5,335.98
2016,2,20,14,45,144.0,272.5,4.6,26.0,368.5,313.86,240.69
2016,2,20,15,0,22.0,233.0,4.5,26.0,247.0,203.5,155.61
2016,2,20,15,15,28.0,226.0,4.25,25.5,242.5,199.38,152.94
2016,2,20,15,30,34.0,219.0,4.0,25.0,238.0,191.23,146.83
2016,2,20,15,45,32.5,201.0,3.8,25.0,218.0,171.6,131.45
2016,2,20,16,0,31.0,183.0,3.6,25.0,198.0,152.42,116.4
2016,2,20,16,15,25.5,163.5,3.2,24.5,175.0,133.71,102.08
2016,2,20,16,30,20.0,144.0,2.8,24.0,152.0,114.87,87.69
2016,2,20,16,45,15.5,123.5,2.45,23.5,129.0,96.29,73.49
2016,2,20,17,0,11.0,103.0,2.1,23.0,106.0,80.17,63.59
2016,2,20,17,15,5.5,81.0,2.15,22.5,82.5,63.65,49.37
2016,2,20,17,30,0.0,59.0,2.2,22.0,59.0,46.95,34.71
2016,2,20,17,45,0.0,38.5,2.3,21.5,38.5,31.14,20.58
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,14.85,4.56
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,7.68,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.15,17.0,4.5,3.84,0.0
2016,2,21,7,30,0.0,9.0,2.4,17.0,9.0,7.39,0.0
2016,2,21,7,45,0.0,21.0,2.7,17.5,21.0,17.31,8.48
2016,2,21,8,0,0.0,33.0,3.0,18.0,33.0,27.25,17.15
2016,2,21,8,15,0.0,47.5,3.15,18.0,47.5,39.3,27.55
2016,2,21,8,30,0.0,62.0,3.3,18.0,62.0,52.21,38.56
2016,2,21,8,45,0.0,76.0,3.45,18.5,76.0,64.95,49.18
2016,2,21,9,0,0.0,90.0,3.6,19.0,90.0,77.65,59.55
2016,2,21,9,15,0.0,111.5,3.6,19.0,111.5,98.03,76.27
2016,2,21,9,30,0.0,133.0,3.6,19.0,133.0,118.38,92.75
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,98.8,76.22
2016,2,21,10,0,0.0,97.0,3.6,20.0,97.0,81.28,61.53
2016,2,21,10,15,0.0,119.5,3.5,20.0,119.5,101.77,78.07
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,122.42,94.57
2016,2,21,10,45,0.0,138.0,3.35,20.0,138.0,118.14,90.88
2016,2,21,11,0,0.0,134.0,3.3,20.0,134.0,114.11,87.45
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,124.33,95.51
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,134.52,103.51
2016,2,21,11,45,0.0,154.5,2.85,20.5,154.5,131.92,101.09
2016,2,21,12,0,0.0,152.0,2.7,21.0,152.0,129.41,98.79
2016,2,21,12,15,2.0,164.5,2.45,21.0,166.0,142.23,108.96
2016,2,21,12,30,4.0,177.0,2.2,21.0,180.0,154.89,118.92
2016,2,21,12,45,7.0,204.5,1.95,21.0,210.5,181.71,139.96
2016,2,21,13,0,10.0,232.0,1.7,21.0,241.0,208.23,160.5
2016,2,21,13,15,5.0,188.0,1.5,21.0,192.5,163.89,125.65
2016,2,21,13,30,0.0,144.0,1.3,21.0,144.0,121.15,91.93
2016,2,21,13,45,16.5,218.5,1.15,21.5,231.0,197.58,152.16
2016,2,21,14,0,33.0,293.0,1.0,22.0,318.0,281.7,215.98
2016,2,21,14,15,26.5,271.0,0.95,22.0,290.5,246.11,188.54
2016,2,21,14,30,20.0,249.0,0.9,22.0,263.0,220.76,169.34
2016,2,21,14,45,33.5,256.0,0.9,22.0,277.5,235.75,181.22
2016,2,21,15,0,47.0,263.0,0.9,22.0,292.0,243.05,186.84
2016,2,21,15,15,91.0,257.0,0.85,21.5,309.0,249.91,191.98
2016,2,21,15,30,135.0,251.0,0.8,21.0,326.0,252.96,193.37
2016,2,21,15,45,67.5,178.0,0.75,21.0,215.5,163.9,125.06
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,86.5,65.6
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,76.2,57.67
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,66.0,49.56
2016,2,21,16,45,0.0,66.5,0.55,20.0,66.5,55.12,40.65
2016,2,21,17,0,0.0,53.0,0.5,20.0,53.0,43.86,32.9
2016,2,21,17,15,0.0,40.5,0.5,19.5,40.5,33.46,23.78
2016,2,21,17,30,0.0,28.0,0.5,19.0,28.0,23.09,14.55
2016,2,21,17,45,0.0,17.0,0.55,19.0,17.0,13.99,6.33
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,4.92,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.56,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
