Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,3.0,12.5,3.1,12.0,12.5,12.51,0.0
2016,2,22,7,30,6.0,25.0,3.2,12.0,25.0,28.85,13.39
2016,2,22,7,45,43.5,47.0,3.35,12.5,54.5,89.78,70.13
2016,2,22,8,0,81.0,69.0,3.5,13.0,84.0,157.54,129.86
2016,2,22,8,15,109.5,90.5,3.45,13.5,117.5,206.84,173.08
2016,2,22,8,30,138.0,112.0,3.4,14.0,151.0,257.69,216.4
2016,2,22,8,45,141.5,138.5,3.35,15.0,185.5,295.53,246.43
2016,2,22,9,0,145.0,165.0,3.3,16.0,220.0,332.36,274.61
2016,2,22,9,15,72.5,91.5,3.1,16.5,119.0,168.05,137.98
2016,2,22,9,30,0.0,18.0,2.9,17.0,18.0,14.85,6.9
2016,2,22,9,45,0.0,31.0,2.75,17.5,31.0,25.63,15.93
2016,2,22,10,0,0.0,44.0,2.6,18.0,44.0,36.44,24.86
2016,2,22,10,15,29.5,157.0,2.4,18.0,175.0,180.46,144.02
2016,2,22,10,30,59.0,270.0,2.2,18.0,306.0,337.01,267.36
2016,2,22,10,45,36.0,249.5,2.05,18.5,272.0,285.35,224.63
2016,2,22,11,0,13.0,229.0,1.9,19.0,238.0,218.09,170.46
2016,2,22,11,15,52.5,284.5,1.75,19.5,322.0,334.08,260.99
2016,2,22,11,30,92.0,340.0,1.6,20.0,406.0,431.44,333.24
2016,2,22,11,45,103.0,352.0,1.45,20.5,427.5,449.81,344.85
2016,2,22,12,0,114.0,364.0,1.3,21.0,449.0,467.24,356.05
2016,2,22,12,15,204.5,363.5,1.1,21.0,518.0,563.7,426.04
2016,2,22,12,30,295.0,363.0,0.9,21.0,587.0,653.1,487.27
2016,2,22,12,45,570.0,251.5,0.75,21.0,683.5,785.14,580.09
2016,2,22,13,0,845.0,140.0,0.6,21.0,780.0,884.42,643.3
2016,2,22,13,15,842.0,139.5,0.55,21.0,771.5,846.27,616.54
2016,2,22,13,30,839.0,139.0,0.5,21.0,763.0,805.43,589.98
2016,2,22,13,45,830.5,139.0,0.45,21.5,745.0,758.57,557.21
2016,2,22,14,0,822.0,139.0,0.4,22.0,727.0,709.9,522.3
2016,2,22,14,15,813.0,137.5,0.45,22.0,701.5,657.98,486.85
2016,2,22,14,30,804.0,136.0,0.5,22.0,676.0,604.87,449.32
2016,2,22,14,45,779.5,138.0,0.6,22.0,641.0,545.51,406.4
2016,2,22,15,0,755.0,140.0,0.7,22.0,606.0,486.72,362.16
2016,2,22,15,15,736.5,136.0,0.8,22.0,566.5,426.45,315.03
2016,2,22,15,30,718.0,132.0,0.9,22.0,527.0,367.27,266.96
2016,2,22,15,45,691.5,127.0,1.05,22.0,481.5,306.35,216.61
2016,2,22,16,0,665.0,122.0,1.2,22.0,436.0,248.12,167.99
2016,2,22,16,15,630.0,115.0,1.2,21.5,386.5,189.9,121.51
2016,2,22,16,30,595.0,108.0,1.2,21.0,337.0,136.06,83.46
2016,2,22,16,45,548.0,99.0,1.3,20.5,285.5,84.94,58.34
2016,2,22,17,0,501.0,90.0,1.4,20.0,234.0,66.73,52.74
2016,2,22,17,15,430.5,77.5,1.45,19.0,183.5,58.07,45.29
2016,2,22,17,30,360.0,65.0,1.5,18.0,133.0,49.22,37.37
2016,2,22,17,45,259.0,48.0,1.6,17.5,88.0,36.7,25.86
2016,2,22,18,0,158.0,31.0,1.7,17.0,43.0,23.93,12.23
2016,2,22,18,15,79.0,15.5,2.0,16.5,21.5,13.23,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,12.0,22.5,86.49,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,45.0,233.82,159.41
2016,2,23,7,45,388.5,36.0,5.75,12.5,94.0,362.94,300.6
2016,2,23,8,0,531.0,46.0,5.9,13.0,143.0,499.86,420.18
2016,2,23,8,15,265.5,56.5,6.2,13.0,105.0,313.41,267.7
2016,2,23,8,30,0.0,67.0,6.5,13.0,67.0,57.16,43.53
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,43.85,32.09
2016,2,23,9,0,0.0,39.0,7.1,14.0,39.0,32.22,22.0
2016,2,23,9,15,0.0,59.5,7.3,14.0,59.5,49.28,36.47
2016,2,23,9,30,0.0,80.0,7.5,14.0,80.0,66.41,50.87
2016,2,23,9,45,0.0,88.0,7.7,14.5,88.0,73.24,56.35
2016,2,23,10,0,0.0,96.0,7.9,15.0,96.0,80.31,61.98
2016,2,23,10,15,24.0,180.5,8.1,15.0,195.5,200.54,162.61
2016,2,23,10,30,48.0,265.0,8.3,15.0,295.0,319.22,259.64
2016,2,23,10,45,24.0,191.5,8.55,15.0,206.5,208.53,168.27
2016,2,23,11,0,0.0,118.0,8.8,15.0,118.0,99.56,77.31
2016,2,23,11,15,19.5,211.5,8.9,14.5,225.5,205.83,165.71
2016,2,23,11,30,39.0,305.0,9.0,14.0,333.0,338.73,274.14
2016,2,23,11,45,57.5,329.0,9.15,14.0,372.0,378.98,306.69
2016,2,23,12,0,76.0,353.0,9.3,14.0,411.0,417.91,338.09
2016,2,23,12,15,43.0,290.0,9.3,14.0,323.0,314.93,254.33
2016,2,23,12,30,10.0,227.0,9.3,14.0,235.0,205.6,164.48
2016,2,23,12,45,11.0,235.0,9.35,14.0,244.0,212.73,170.36
2016,2,23,13,0,12.0,243.0,9.4,14.0,253.0,219.66,176.02
2016,2,23,13,15,6.0,179.5,9.4,13.5,184.5,157.13,125.01
2016,2,23,13,30,0.0,116.0,9.4,13.0,116.0,97.11,75.5
2016,2,23,13,45,0.0,126.5,9.4,13.0,126.5,105.96,82.93
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,114.75,90.31
2016,2,23,14,15,0.5,151.0,9.35,12.5,151.5,126.72,100.56
2016,2,23,14,30,1.0,165.0,9.3,12.0,166.0,138.48,110.7
2016,2,23,14,45,0.5,158.5,9.3,12.0,159.0,132.3,105.75
2016,2,23,15,0,0.0,152.0,9.3,12.0,152.0,126.23,100.89
2016,2,23,15,15,3.0,166.5,9.2,11.5,168.5,138.78,111.83
2016,2,23,15,30,6.0,181.0,9.1,11.0,185.0,150.38,122.0
2016,2,23,15,45,3.5,167.0,9.05,11.0,169.0,137.03,111.1
2016,2,23,16,0,1.0,153.0,9.0,11.0,153.0,124.09,100.54
2016,2,23,16,15,0.5,136.0,8.8,10.5,136.0,109.61,88.71
2016,2,23,16,30,0.0,119.0,8.6,10.0,119.0,95.37,76.93
2016,2,23,16,45,0.0,101.5,8.45,10.0,101.5,81.02,64.73
2016,2,23,17,0,0.0,84.0,8.3,10.0,84.0,67.37,55.52
2016,2,23,17,15,0.0,66.0,8.05,9.5,66.0,53.41,42.86
2016,2,23,17,30,0.0,48.0,7.8,9.0,48.0,39.3,29.84
2016,2,23,17,45,0.0,32.5,7.6,8.5,32.5,26.87,18.19
2016,2,23,18,0,0.0,17.0,7.4,8.0,17.0,14.01,5.4
2016,2,23,18,15,0.0,8.5,7.4,8.0,8.5,7.26,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,4.5,28.5,135.52,0.0
2016,2,24,7,30,407.0,25.0,5.3,5.0,57.0,331.51,243.96
2016,2,24,7,45,520.5,34.5,5.5,6.0,110.0,446.4,377.9
2016,2,24,8,0,634.0,44.0,5.7,7.0,163.0,567.82,485.57
2016,2,24,8,15,699.0,50.0,5.9,7.5,220.5,654.2,559.93
2016,2,24,8,30,764.0,56.0,6.1,8.0,278.0,742.96,632.51
2016,2,24,8,45,813.5,58.5,6.35,8.5,336.0,815.41,689.29
2016,2,24,9,0,863.0,61.0,6.6,9.0,394.0,878.32,736.71
2016,2,24,9,15,890.0,63.5,6.55,9.5,448.0,928.76,771.81
2016,2,24,9,30,917.0,66.0,6.5,10.0,502.0,977.2,804.49
2016,2,24,9,45,943.0,65.0,6.5,11.0,551.5,1017.47,829.08
2016,2,24,10,0,969.0,64.0,6.5,12.0,601.0,1054.92,851.14
2016,2,24,10,15,982.0,65.5,6.4,12.5,643.5,1079.41,864.39
2016,2,24,10,30,995.0,67.0,6.3,13.0,686.0,1099.98,874.79
2016,2,24,10,45,1007.0,66.0,6.25,13.5,721.5,1112.21,879.62
2016,2,24,11,0,1019.0,65.0,6.2,14.0,757.0,1120.22,881.63
2016,2,24,11,15,1025.5,66.0,6.15,14.0,784.0,1120.79,880.26
2016,2,24,11,30,1032.0,67.0,6.1,14.0,811.0,1116.88,875.96
2016,2,24,11,45,1028.5,73.5,6.05,14.5,830.0,1105.15,864.7
2016,2,24,12,0,1025.0,80.0,6.0,15.0,849.0,1088.92,850.54
2016,2,24,12,15,1027.0,80.0,5.9,15.0,858.5,1066.22,833.31
2016,2,24,12,30,1029.0,80.0,5.8,15.0,868.0,1039.35,813.31
2016,2,24,12,45,1030.5,79.5,5.75,15.5,868.0,1007.43,788.68
2016,2,24,13,0,1032.0,79.0,5.7,16.0,868.0,971.59,761.43
2016,2,24,13,15,1030.0,78.5,5.6,16.0,859.5,929.12,730.63
2016,2,24,13,30,1028.0,78.0,5.5,16.0,851.0,883.31,697.37
2016,2,24,13,45,1025.5,77.0,5.4,16.0,833.0,833.48,661.07
2016,2,24,14,0,1023.0,76.0,5.3,16.0,815.0,780.76,621.77
2016,2,24,14,15,1016.5,75.0,5.2,16.0,788.0,722.86,575.77
2016,2,24,14,30,1010.0,74.0,5.1,16.0,761.0,662.94,527.12
2016,2,24,14,45,1002.0,72.0,5.05,16.5,726.5,599.53,473.7
2016,2,24,15,0,994.0,70.0,5.0,17.0,692.0,534.84,417.88
2016,2,24,15,15,981.5,68.5,4.85,16.5,650.0,467.78,359.92
2016,2,24,15,30,969.0,67.0,4.7,16.0,608.0,400.52,300.07
2016,2,24,15,45,952.5,64.5,4.6,16.0,559.5,331.32,237.14
2016,2,24,16,0,936.0,62.0,4.5,16.0,511.0,263.02,175.2
2016,2,24,16,15,911.5,59.5,3.95,15.0,457.5,194.65,116.92
2016,2,24,16,30,887.0,57.0,3.4,14.0,404.0,128.71,68.79
2016,2,24,16,45,850.5,53.0,2.85,13.5,347.0,63.99,39.78
2016,2,24,17,0,814.0,49.0,2.3,13.0,290.0,47.64,37.25
2016,2,24,17,15,755.0,44.0,2.05,12.0,232.0,39.13,29.68
2016,2,24,17,30,696.0,39.0,1.8,11.0,174.0,34.97,25.81
2016,2,24,17,45,588.5,31.5,1.6,10.0,119.5,28.38,19.5
2016,2,24,18,0,481.0,24.0,1.4,9.0,65.0,21.84,11.9
2016,2,24,18,15,240.5,12.0,1.4,8.5,32.5,10.24,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.0,13.0,2.7,6.0,30.0,135.73,0.0
2016,2,25,7,30,406.0,26.0,3.0,7.0,60.0,333.76,250.23
2016,2,25,7,45,518.5,35.5,3.3,8.0,112.5,446.37,372.55
2016,2,25,8,0,631.0,45.0,3.6,9.0,165.0,567.1,476.37
2016,2,25,8,15,695.0,51.0,3.6,10.0,222.5,652.65,545.73
2016,2,25,8,30,759.0,57.0,3.6,11.0,280.0,740.49,612.61
2016,2,25,8,45,797.5,61.5,3.6,12.0,336.5,805.89,658.9
2016,2,25,9,0,836.0,66.0,3.6,13.0,393.0,870.71,702.63
2016,2,25,9,15,863.0,69.5,3.6,13.5,446.0,922.39,736.43
2016,2,25,9,30,890.0,73.0,3.6,14.0,499.0,961.34,760.32
2016,2,25,9,45,908.0,75.5,3.6,15.0,547.0,997.83,780.63
2016,2,25,10,0,926.0,78.0,3.6,16.0,595.0,1031.22,798.4
2016,2,25,10,15,939.5,80.0,3.55,16.0,637.0,1056.03,812.71
2016,2,25,10,30,953.0,82.0,3.5,16.0,679.0,1077.08,824.54
2016,2,25,10,45,961.5,84.0,3.45,16.5,713.5,1089.07,828.77
2016,2,25,11,0,970.0,86.0,3.4,17.0,748.0,1096.9,830.43
2016,2,25,11,15,976.0,87.5,3.35,17.0,774.5,1097.35,828.93
2016,2,25,11,30,982.0,89.0,3.3,17.0,801.0,1093.5,824.84
2016,2,25,11,45,984.5,90.0,3.25,17.5,818.5,1081.3,813.88
2016,2,25,12,0,987.0,91.0,3.2,18.0,836.0,1064.9,800.43
2016,2,25,12,15,988.5,91.5,3.2,18.0,844.5,1042.85,785.4
2016,2,25,12,30,990.0,92.0,3.2,18.0,853.0,1016.8,767.83
2016,2,25,12,45,988.0,92.5,3.25,18.0,852.5,983.73,745.99
2016,2,25,13,0,986.0,93.0,3.3,18.0,852.0,947.09,721.68
2016,2,25,13,15,983.0,93.0,3.3,18.0,842.5,905.73,693.65
2016,2,25,13,30,980.0,93.0,3.3,18.0,833.0,861.24,663.29
2016,2,25,13,45,973.5,92.5,3.35,18.0,814.0,810.78,628.74
2016,2,25,14,0,967.0,92.0,3.4,18.0,795.0,757.95,590.78
2016,2,25,14,15,959.5,91.0,3.45,18.0,768.0,701.88,548.26
2016,2,25,14,30,952.0,90.0,3.5,18.0,741.0,644.05,503.15
2016,2,25,14,45,933.5,91.5,3.55,18.0,704.5,581.22,452.8
2016,2,25,15,0,915.0,93.0,3.6,18.0,668.0,518.3,400.77
2016,2,25,15,15,900.0,90.5,3.65,17.5,626.5,453.53,346.32
2016,2,25,15,30,885.0,88.0,3.7,17.0,585.0,387.16,288.82
2016,2,25,15,45,863.5,85.0,3.8,17.0,537.0,320.14,229.24
2016,2,25,16,0,842.0,82.0,3.9,17.0,489.0,254.86,171.2
2016,2,25,16,15,813.0,78.0,3.75,16.0,436.5,189.63,116.61
2016,2,25,16,30,784.0,74.0,3.6,15.0,384.0,127.7,71.87
2016,2,25,16,45,742.0,69.0,3.45,14.5,328.5,68.26,45.07
2016,2,25,17,0,700.0,64.0,3.3,14.0,273.0,54.67,43.35
2016,2,25,17,15,634.0,57.0,3.15,13.0,217.0,45.3,35.07
2016,2,25,17,30,568.0,50.0,3.0,12.0,161.0,40.38,30.53
2016,2,25,17,45,458.0,39.0,2.9,11.0,110.0,31.84,22.48
2016,2,25,18,0,348.0,28.0,2.8,10.0,59.0,23.18,13.18
2016,2,25,18,15,174.0,14.0,2.9,9.5,29.5,11.95,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,168.5,14.5,1.45,3.5,29.0,115.91,0.0
2016,2,26,7,30,337.0,29.0,1.5,4.0,58.0,302.69,233.59
2016,2,26,7,45,451.5,39.5,1.55,5.0,109.5,412.28,346.19
2016,2,26,8,0,566.0,50.0,1.6,6.0,161.0,532.09,447.39
2016,2,26,8,15,632.5,57.5,1.85,7.0,217.0,617.92,517.15
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,706.95,585.82
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,768.52,630.64
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,836.54,678.66
2016,2,26,9,15,814.0,79.0,2.5,10.5,438.0,889.47,712.55
2016,2,26,9,30,843.0,83.0,2.4,11.0,491.0,940.44,743.96
2016,2,26,9,45,863.0,86.5,2.35,11.5,538.5,979.62,766.73
2016,2,26,10,0,883.0,90.0,2.3,12.0,586.0,1015.74,787.06
2016,2,26,10,15,897.5,92.5,2.15,12.5,628.0,1029.88,790.93
2016,2,26,10,30,912.0,95.0,2.0,13.0,670.0,1051.96,800.27
2016,2,26,10,45,922.0,97.0,1.85,13.5,704.5,1065.05,803.35
2016,2,26,11,0,932.0,99.0,1.7,14.0,739.0,1074.14,803.84
2016,2,26,11,15,939.0,100.5,1.6,14.0,765.5,1075.49,801.68
2016,2,26,11,30,946.0,102.0,1.5,14.0,792.0,1072.68,797.07
2016,2,26,11,45,951.0,102.5,1.4,14.5,810.0,1062.58,786.51
2016,2,26,12,0,956.0,103.0,1.3,15.0,828.0,1048.34,773.58
2016,2,26,12,15,958.0,103.5,1.25,15.0,837.0,1027.17,758.81
2016,2,26,12,30,960.0,104.0,1.2,15.0,846.0,1002.08,741.74
2016,2,26,12,45,960.5,103.5,1.15,15.5,846.0,970.79,719.45
2016,2,26,13,0,961.0,103.0,1.1,16.0,846.0,935.91,695.01
2016,2,26,13,15,959.0,102.5,1.1,16.0,837.0,895.54,669.12
2016,2,26,13,30,957.0,102.0,1.1,16.0,828.0,852.07,641.02
2016,2,26,13,45,953.0,100.5,1.15,16.5,810.0,803.26,608.57
2016,2,26,14,0,949.0,99.0,1.2,17.0,792.0,751.93,572.47
2016,2,26,14,15,941.5,97.5,1.2,17.0,765.5,696.11,531.87
2016,2,26,14,30,934.0,96.0,1.2,17.0,739.0,638.58,488.77
2016,2,26,14,45,924.0,94.0,1.3,17.0,704.5,577.84,442.52
2016,2,26,15,0,914.0,92.0,1.4,17.0,670.0,516.21,393.58
2016,2,26,15,15,899.0,89.5,1.4,17.0,628.5,451.47,339.88
2016,2,26,15,30,884.0,87.0,1.4,17.0,587.0,386.98,284.63
2016,2,26,15,45,863.5,84.0,1.45,17.0,539.0,318.32,225.13
2016,2,26,16,0,843.0,81.0,1.5,17.0,491.0,253.24,168.29
2016,2,26,16,15,814.0,77.5,1.35,16.5,438.5,188.35,114.51
2016,2,26,16,30,785.0,74.0,1.2,16.0,386.0,126.75,70.64
2016,2,26,16,45,742.5,69.0,1.1,15.5,330.5,67.23,44.6
2016,2,26,17,0,700.0,64.0,1.0,15.0,275.0,54.59,43.12
2016,2,26,17,15,635.0,57.0,1.05,14.0,219.0,45.24,34.91
2016,2,26,17,30,570.0,50.0,1.1,13.0,163.0,40.32,30.41
2016,2,26,17,45,459.0,39.5,1.15,12.0,112.0,32.2,22.78
2016,2,26,18,0,348.0,29.0,1.2,11.0,61.0,24.0,14.05
2016,2,26,18,15,174.0,14.5,1.25,10.5,30.5,12.38,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.5,15.5,2.5,7.5,29.5,107.62,0.0
2016,2,27,7,30,307.0,31.0,2.7,8.0,59.0,284.55,221.67
2016,2,27,7,45,413.0,43.0,2.9,9.0,109.0,388.93,325.66
2016,2,27,8,0,519.0,55.0,3.1,10.0,159.0,502.72,423.18
2016,2,27,8,15,586.0,63.0,3.3,11.0,214.0,588.08,492.77
2016,2,27,8,30,653.0,71.0,3.5,12.0,269.0,676.6,561.25
2016,2,27,8,45,693.0,78.0,3.75,13.5,323.0,742.65,608.49
2016,2,27,9,0,733.0,85.0,4.0,15.0,377.0,808.64,653.75
2016,2,27,9,15,763.0,89.5,4.05,15.5,429.0,855.01,684.58
2016,2,27,9,30,793.0,94.0,4.1,16.0,481.0,906.46,718.49
2016,2,27,9,45,812.0,98.5,4.2,16.5,527.5,944.93,742.69
2016,2,27,10,0,831.0,103.0,4.3,17.0,574.0,980.44,764.61
2016,2,27,10,15,847.0,106.0,4.35,17.5,615.5,1007.89,780.4
2016,2,27,10,30,863.0,109.0,4.4,18.0,657.0,1031.79,793.91
2016,2,27,10,45,871.5,112.0,4.45,18.5,690.5,1044.3,799.66
2016,2,27,11,0,880.0,115.0,4.5,19.0,724.0,1052.85,802.94
2016,2,27,11,15,888.0,117.0,4.5,19.0,750.0,1055.68,803.6
2016,2,27,11,30,896.0,119.0,4.5,19.0,776.0,1041.74,793.05
2016,2,27,11,45,899.0,120.5,4.55,19.5,793.5,1031.09,784.01
2016,2,27,12,0,902.0,122.0,4.6,20.0,811.0,1016.55,772.46
2016,2,27,12,15,904.5,123.0,4.6,20.0,819.5,997.16,758.83
2016,2,27,12,30,907.0,124.0,4.6,20.0,828.0,974.01,742.76
2016,2,27,12,45,615.0,245.5,4.65,20.5,723.5,822.03,632.84
2016,2,27,13,0,323.0,367.0,4.7,21.0,619.0,645.92,498.07
2016,2,27,13,15,610.5,245.5,4.65,21.0,714.0,762.03,589.47
2016,2,27,13,30,898.0,124.0,4.6,21.0,809.0,827.19,639.12
2016,2,27,13,45,891.0,123.5,4.6,21.0,790.5,785.51,608.95
2016,2,27,14,0,884.0,123.0,4.6,21.0,772.0,734.49,570.66
2016,2,27,14,15,875.5,121.5,4.55,21.0,746.0,679.73,528.57
2016,2,27,14,30,867.0,120.0,4.5,21.0,720.0,623.56,484.4
2016,2,27,14,45,853.5,118.0,4.5,21.0,685.5,563.18,436.04
2016,2,27,15,0,840.0,116.0,4.5,21.0,651.0,502.51,386.03
2016,2,27,15,15,823.5,113.5,4.45,20.5,610.0,440.18,333.89
2016,2,27,15,30,807.0,111.0,4.4,20.0,569.0,378.51,280.77
2016,2,27,15,45,782.0,107.5,4.35,20.0,522.0,314.55,224.67
2016,2,27,16,0,757.0,104.0,4.3,20.0,475.0,248.96,167.68
2016,2,27,16,15,725.0,99.0,3.95,19.5,423.5,187.04,116.72
2016,2,27,16,30,693.0,94.0,3.6,19.0,372.0,128.95,75.55
2016,2,27,16,45,648.0,87.0,3.3,18.5,318.0,73.13,50.47
2016,2,27,17,0,603.0,80.0,3.0,18.0,264.0,61.58,48.7
2016,2,27,17,15,535.0,70.5,2.75,17.0,210.0,55.28,43.29
2016,2,27,17,30,467.0,61.0,2.5,16.0,156.0,48.87,37.52
2016,2,27,17,45,360.0,47.5,2.3,15.5,107.0,38.64,28.02
2016,2,27,18,0,253.0,34.0,2.1,15.0,58.0,26.4,15.91
2016,2,27,18,15,126.5,17.0,2.2,14.5,29.0,14.51,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.5,18.5,3.9,11.5,28.5,110.19,0.0
2016,2,28,7,30,213.0,37.0,4.2,12.0,57.0,230.48,179.32
2016,2,28,7,45,326.5,51.5,4.5,13.0,106.0,335.76,279.25
2016,2,28,8,0,440.0,66.0,4.8,14.0,155.0,454.22,381.65
2016,2,28,8,15,220.0,66.5,5.2,14.5,111.0,290.49,245.82
2016,2,28,8,30,0.0,67.0,5.6,15.0,67.0,56.35,42.49
2016,2,28,8,45,0.0,63.5,6.05,16.0,63.5,52.61,39.16
2016,2,28,9,0,0.0,60.0,6.5,17.0,60.0,49.69,36.43
2016,2,28,9,15,0.0,64.0,6.55,17.5,64.0,53.04,39.04
2016,2,28,9,30,0.0,68.0,6.6,18.0,68.0,56.4,41.62
2016,2,28,9,45,0.0,74.5,6.7,19.0,74.5,61.85,45.82
2016,2,28,10,0,0.0,81.0,6.8,20.0,81.0,67.31,49.97
2016,2,28,10,15,4.5,145.0,6.7,20.5,148.0,129.84,100.87
2016,2,28,10,30,9.0,209.0,6.6,21.0,215.0,195.95,153.6
2016,2,28,10,45,11.5,224.5,6.5,21.5,233.0,212.32,166.0
2016,2,28,11,0,14.0,240.0,6.4,22.0,251.0,228.6,178.27
2016,2,28,11,15,11.5,231.0,6.2,22.0,240.0,215.75,167.7
2016,2,28,11,30,9.0,222.0,6.0,22.0,229.0,203.42,157.64
2016,2,28,11,45,11.0,237.0,5.85,22.5,245.5,218.49,169.02
2016,2,28,12,0,13.0,252.0,5.7,23.0,262.0,233.33,180.12
2016,2,28,12,15,29.5,298.5,5.5,23.0,322.0,309.0,238.97
2016,2,28,12,30,46.0,345.0,5.3,23.0,382.0,367.66,283.79
2016,2,28,12,45,137.5,367.5,5.1,23.5,475.5,482.72,371.96
2016,2,28,13,0,229.0,390.0,4.9,24.0,569.0,572.98,438.96
2016,2,28,13,15,248.0,382.0,4.7,24.0,574.0,566.17,433.38
2016,2,28,13,30,267.0,374.0,4.5,24.0,579.0,569.11,435.05
2016,2,28,13,45,243.0,369.0,4.35,24.5,552.5,517.42,395.45
2016,2,28,14,0,219.0,364.0,4.2,25.0,526.0,479.12,365.8
2016,2,28,14,15,175.0,351.0,4.1,25.0,478.0,422.96,323.31
2016,2,28,14,30,131.0,338.0,4.0,25.0,430.0,371.25,283.99
2016,2,28,14,45,462.0,235.0,3.9,25.0,535.0,455.42,348.27
2016,2,28,15,0,793.0,132.0,3.8,25.0,640.0,493.85,372.84
2016,2,28,15,15,775.0,128.5,3.7,24.5,599.0,430.5,320.87
2016,2,28,15,30,757.0,125.0,3.6,24.0,558.0,369.47,269.65
2016,2,28,15,45,734.5,120.0,3.5,24.0,512.0,307.19,216.24
2016,2,28,16,0,712.0,115.0,3.4,24.0,466.0,247.05,164.85
2016,2,28,16,15,679.0,109.0,3.05,23.5,415.5,186.93,116.56
2016,2,28,16,30,646.0,103.0,2.7,23.0,365.0,130.86,77.71
2016,2,28,16,45,603.0,95.0,2.35,22.5,312.0,77.36,54.01
2016,2,28,17,0,560.0,87.0,2.0,22.0,259.0,66.65,52.26
2016,2,28,17,15,491.0,76.5,1.95,21.0,205.5,59.8,46.49
2016,2,28,17,30,422.0,66.0,1.9,20.0,152.0,50.13,38.0
2016,2,28,17,45,320.5,51.0,1.85,19.0,104.5,39.06,27.99
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,27.8,17.01
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,14.02,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.5,21.0,1.7,14.5,27.5,79.97,0.0
2016,2,29,7,30,127.0,42.0,1.9,15.0,55.0,165.81,128.7
2016,2,29,7,45,226.5,61.5,2.1,16.0,102.0,263.61,215.91
2016,2,29,8,0,326.0,81.0,2.3,17.0,149.0,385.9,317.99
2016,2,29,8,15,394.5,95.0,2.35,17.5,201.0,469.78,386.22
2016,2,29,8,30,463.0,109.0,2.4,18.0,253.0,558.1,455.01
2016,2,29,8,45,231.5,110.5,2.45,18.5,182.5,348.63,286.37
2016,2,29,9,0,0.0,112.0,2.5,19.0,112.0,98.74,76.51
2016,2,29,9,15,0.0,128.0,2.6,19.5,128.0,113.24,88.32
2016,2,29,9,30,0.0,144.0,2.7,20.0,144.0,127.71,99.6
2016,2,29,9,45,8.5,178.5,2.8,20.5,183.5,169.6,133.18
2016,2,29,10,0,17.0,213.0,2.9,21.0,223.0,211.84,166.36
2016,2,29,10,15,19.0,227.5,2.95,21.5,239.5,226.5,177.11
2016,2,29,10,30,21.0,242.0,3.0,22.0,256.0,241.17,187.82
2016,2,29,10,45,25.0,261.0,3.15,22.5,278.5,262.41,203.68
2016,2,29,11,0,29.0,280.0,3.3,23.0,301.0,305.08,235.75
2016,2,29,11,15,410.5,223.0,3.3,23.0,527.5,689.22,531.67
2016,2,29,11,30,792.0,166.0,3.3,23.0,754.0,1010.06,753.76
2016,2,29,11,45,488.0,276.5,3.35,23.5,641.5,804.25,605.56
2016,2,29,12,0,184.0,387.0,3.4,24.0,529.0,574.02,434.37
2016,2,29,12,15,499.0,277.5,3.45,24.0,668.0,784.88,593.54
2016,2,29,12,30,814.0,168.0,3.5,24.0,807.0,943.65,705.01
2016,2,29,12,45,570.5,270.0,3.55,24.0,718.0,800.62,602.71
2016,2,29,13,0,327.0,372.0,3.6,24.0,629.0,652.07,492.97
2016,2,29,13,15,341.0,363.5,3.65,24.0,629.0,635.99,482.56
2016,2,29,13,30,355.0,355.0,3.7,24.0,629.0,617.83,469.77
2016,2,29,13,45,235.0,359.5,3.75,24.5,539.0,501.53,382.37
2016,2,29,14,0,115.0,364.0,3.8,25.0,449.0,398.33,303.62
2016,2,29,14,15,156.0,352.5,3.8,24.5,464.0,411.01,314.54
2016,2,29,14,30,197.0,341.0,3.8,24.0,479.0,410.67,314.98
2016,2,29,14,45,445.5,259.0,3.85,24.0,551.5,465.03,356.06
2016,2,29,15,0,694.0,177.0,3.9,24.0,624.0,483.36,366.43
2016,2,29,15,15,674.0,172.0,3.9,24.0,584.0,424.38,317.8
2016,2,29,15,30,654.0,167.0,3.9,24.0,544.0,366.88,269.58
2016,2,29,15,45,624.5,161.5,3.9,24.0,498.0,308.12,220.08
2016,2,29,16,0,595.0,156.0,3.9,24.0,452.0,249.59,171.22
2016,2,29,16,15,559.0,147.5,3.65,23.5,402.0,194.04,127.41
2016,2,29,16,30,523.0,139.0,3.4,23.0,352.0,142.94,92.33
2016,2,29,16,45,476.0,127.0,3.15,22.5,300.0,93.85,75.31
2016,2,29,17,0,429.0,115.0,2.9,22.0,248.0,82.9,66.23
2016,2,29,17,15,361.5,99.5,2.65,21.0,196.5,72.74,57.68
2016,2,29,17,30,294.0,84.0,2.4,20.0,145.0,62.27,48.54
2016,2,29,17,45,212.5,62.5,2.2,19.5,99.5,47.37,35.12
2016,2,29,18,0,131.0,41.0,2.0,19.0,54.0,31.51,20.28
2016,2,29,18,15,65.5,20.5,2.0,18.5,27.0,16.1,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,66.0,20.0,3.5,16.5,27.0,79.32,9.77
2016,3,1,7,30,132.0,40.0,3.7,17.0,54.0,163.2,127.17
2016,3,1,7,45,209.0,59.0,3.95,18.0,96.5,245.5,200.8
2016,3,1,8,0,286.0,78.0,4.2,19.0,139.0,351.05,289.65
2016,3,1,8,15,349.0,89.5,4.4,19.5,185.0,425.66,351.78
2016,3,1,8,30,412.0,101.0,4.6,20.0,231.0,504.52,415.11
2016,3,1,8,45,406.5,123.5,4.8,20.5,271.5,540.57,441.58
2016,3,1,9,0,401.0,146.0,5.0,21.0,312.0,574.0,465.31
2016,3,1,9,15,386.5,171.0,5.1,21.5,347.5,599.4,481.78
2016,3,1,9,30,372.0,196.0,5.2,22.0,383.0,601.08,480.49
2016,3,1,9,45,460.5,190.5,5.3,22.5,443.5,707.46,559.67
2016,3,1,10,0,549.0,185.0,5.4,23.0,504.0,793.96,622.25
2016,3,1,10,15,717.5,143.0,5.5,23.0,589.5,929.37,718.08
2016,3,1,10,30,886.0,101.0,5.6,23.0,675.0,1033.89,789.53
2016,3,1,10,45,903.5,100.0,5.75,23.0,711.0,1050.71,800.05
2016,3,1,11,0,921.0,99.0,5.9,23.0,747.0,1063.68,808.6
2016,3,1,11,15,928.5,100.0,6.0,23.0,773.5,1064.76,808.8
2016,3,1,11,30,936.0,101.0,6.1,23.0,800.0,1061.71,806.4
2016,3,1,11,45,945.0,100.0,6.25,23.0,819.0,1053.75,801.12
2016,3,1,12,0,954.0,99.0,6.4,23.0,838.0,1041.58,793.08
2016,3,1,12,15,956.0,99.0,6.45,23.0,847.0,1019.64,777.74
2016,3,1,12,30,958.0,99.0,6.5,23.0,856.0,993.81,759.79
2016,3,1,12,45,960.0,98.0,6.55,23.0,856.5,963.12,738.49
2016,3,1,13,0,962.0,97.0,6.6,23.0,857.0,928.77,714.58
2016,3,1,13,15,960.0,96.5,6.55,23.0,847.5,888.11,685.67
2016,3,1,13,30,958.0,96.0,6.5,23.0,838.0,844.35,654.47
2016,3,1,13,45,955.0,94.0,6.5,23.0,820.5,795.48,619.61
2016,3,1,14,0,952.0,92.0,6.5,23.0,803.0,744.03,581.09
2016,3,1,14,15,603.5,213.5,6.45,23.0,659.0,589.34,459.48
2016,3,1,14,30,255.0,335.0,6.4,23.0,515.0,444.34,344.91
2016,3,1,14,45,575.5,216.5,6.35,23.0,596.0,496.39,385.25
2016,3,1,15,0,896.0,98.0,6.3,23.0,677.0,508.64,390.16
2016,3,1,15,15,881.5,95.5,6.2,22.5,635.5,444.85,335.83
2016,3,1,15,30,867.0,93.0,6.1,22.0,594.0,379.19,278.79
2016,3,1,15,45,852.0,88.0,6.05,22.0,547.5,313.1,220.04
2016,3,1,16,0,837.0,83.0,6.0,22.0,501.0,248.03,162.6
2016,3,1,16,15,809.5,79.5,5.7,21.5,449.0,183.64,109.6
2016,3,1,16,30,782.0,76.0,5.4,21.0,397.0,122.38,67.24
2016,3,1,16,45,750.0,69.5,5.1,20.5,342.5,62.06,48.51
2016,3,1,17,0,718.0,63.0,4.8,20.0,288.0,53.58,41.33
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.0,48.69,37.19
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,40.17,29.67
2016,3,1,17,45,501.0,40.0,3.45,17.0,124.0,32.5,22.66
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,24.72,15.04
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,12.18,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,172.06,58.7
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,347.98,283.46
2016,3,2,7,45,493.5,43.5,2.5,10.0,128.5,447.89,374.48
2016,3,2,8,0,589.0,54.0,2.7,11.0,181.0,555.8,464.14
2016,3,2,8,15,649.0,60.5,3.1,12.0,237.5,636.33,528.42
2016,3,2,8,30,709.0,67.0,3.5,13.0,294.0,713.52,587.13
2016,3,2,8,45,743.0,73.0,3.9,14.0,348.5,775.41,631.91
2016,3,2,9,0,777.0,79.0,4.3,15.0,403.0,836.5,674.8
2016,3,2,9,15,804.0,83.0,4.3,15.5,455.0,887.29,708.23
2016,3,2,9,30,831.0,87.0,4.3,16.0,507.0,936.02,739.42
2016,3,2,9,45,843.5,92.5,4.3,16.5,552.5,969.94,759.6
2016,3,2,10,0,856.0,98.0,4.3,17.0,598.0,1000.55,777.32
2016,3,2,10,15,869.5,100.5,4.3,17.5,639.0,1024.95,790.63
2016,3,2,10,30,883.0,103.0,4.3,18.0,680.0,1045.68,801.45
2016,3,2,10,45,886.0,108.5,4.35,18.5,711.5,1042.81,796.53
2016,3,2,11,0,889.0,114.0,4.4,19.0,743.0,1048.27,797.68
2016,3,2,11,15,895.5,115.5,4.45,19.5,768.5,1048.76,795.74
2016,3,2,11,30,902.0,117.0,4.5,20.0,794.0,1045.24,791.31
2016,3,2,11,45,898.5,121.5,4.55,20.5,809.0,1031.01,779.82
2016,3,2,12,0,895.0,126.0,4.6,21.0,824.0,1012.94,765.98
2016,3,2,12,15,896.5,127.0,4.6,21.5,832.5,992.35,750.14
2016,3,2,12,30,898.0,128.0,4.6,22.0,841.0,968.07,731.97
2016,3,2,12,45,886.0,134.0,4.7,22.5,837.5,943.69,714.66
2016,3,2,13,0,874.0,140.0,4.8,23.0,834.0,905.4,687.73
2016,3,2,13,15,870.0,139.5,4.8,23.0,824.0,864.64,659.71
2016,3,2,13,30,866.0,139.0,4.8,23.0,814.0,821.19,629.66
2016,3,2,13,45,851.0,143.0,4.85,23.5,793.5,771.5,592.75
2016,3,2,14,0,836.0,147.0,4.9,24.0,773.0,720.4,553.61
2016,3,2,14,15,826.0,144.5,4.95,24.0,746.0,665.51,512.17
2016,3,2,14,30,816.0,142.0,5.0,24.0,719.0,609.56,468.83
2016,3,2,14,45,811.0,135.5,5.05,24.0,686.0,551.9,423.02
2016,3,2,15,0,806.0,129.0,5.1,24.0,653.0,493.21,374.98
2016,3,2,15,15,789.0,125.5,5.05,24.0,612.5,431.47,323.12
2016,3,2,15,30,772.0,122.0,5.0,24.0,572.0,367.59,268.47
2016,3,2,15,45,739.0,121.5,5.0,24.0,523.5,305.12,214.72
2016,3,2,16,0,706.0,121.0,5.0,24.0,475.0,245.98,164.3
2016,3,2,16,15,673.5,115.0,4.8,23.5,424.5,186.27,116.49
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,130.59,78.58
2016,3,2,16,45,591.0,101.5,4.4,22.5,320.0,77.8,61.61
2016,3,2,17,0,541.0,94.0,4.2,22.0,266.0,71.54,56.49
2016,3,2,17,15,475.0,83.0,4.0,21.0,213.0,61.91,48.35
2016,3,2,17,30,409.0,72.0,3.8,20.0,160.0,54.26,41.66
2016,3,2,17,45,307.0,56.5,3.65,19.5,111.5,42.96,31.42
2016,3,2,18,0,205.0,41.0,3.5,19.0,63.0,31.46,20.5
2016,3,2,18,15,102.5,20.5,3.65,19.0,31.5,15.91,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
