Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,80.6,50.98
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,64.33,50.31
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,61.74,48.27
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,57.72,45.1
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,49.2,37.86
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,43.58,32.96
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,37.89,27.74
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,28.47,18.91
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,18.91,7.18
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,67.99,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,212.65,159.81
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,336.41,276.02
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,427.13,355.51
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,525.6,437.32
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,602.68,496.49
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,678.36,551.18
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,743.68,595.47
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,808.88,637.93
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,862.32,669.3
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,914.02,698.46
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,945.51,714.85
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,984.15,735.87
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,1014.72,749.62
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,1041.78,760.85
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,1060.02,769.93
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,1074.26,776.63
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,1081.29,778.13
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,1084.09,777.22
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,1079.56,774.16
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,1070.76,768.63
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,1054.78,757.89
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,1034.67,744.64
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,1009.15,728.89
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,979.78,710.68
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,944.94,689.32
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,906.65,665.49
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,863.05,637.1
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,816.51,606.51
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,765.41,571.02
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,711.95,532.36
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,655.18,489.91
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,596.73,444.88
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,534.84,395.84
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,472.07,344.48
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,407.07,289.85
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,342.15,234.19
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,276.69,178.37
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,206.22,121.2
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,141.41,76.2
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,79.2,49.9
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,64.39,49.61
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,61.8,47.7
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,58.17,45.01
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,50.01,38.24
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,44.4,33.4
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,38.73,28.25
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,29.33,19.49
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,19.78,8.15
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,67.81,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,209.3,160.24
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,329.04,271.73
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,419.03,350.64
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,516.56,431.84
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,593.51,492.03
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,673.33,550.84
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,733.83,592.97
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,798.93,637.17
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,852.18,671.47
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,903.76,704.14
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,945.12,728.24
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,972.67,742.69
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,1002.76,757.63
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,1029.41,769.98
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,1047.32,777.54
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,1061.3,782.56
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,1067.64,781.11
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,1069.82,777.12
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,1065.79,772.78
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1057.54,765.93
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,1042.15,753.21
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,1022.7,738.12
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,996.97,720.63
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,967.5,700.86
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,932.65,676.32
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,894.44,649.7
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,851.08,620.99
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,804.89,590.29
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,754.6,553.84
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,702.02,514.92
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,645.49,473.07
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,587.39,428.92
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,526.63,381.7
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,465.03,332.31
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,401.06,280.35
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,337.28,227.26
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,272.79,173.29
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,203.37,118.06
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,139.93,75.07
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,79.19,50.44
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,65.93,50.26
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,63.06,48.14
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,54.24,41.07
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,50.54,38.21
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,45.01,33.49
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,39.4,28.46
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,30.07,19.93
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,20.59,9.04
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,105.62,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,225.98,173.49
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,347.0,283.45
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,436.28,360.93
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,532.79,440.39
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,607.53,497.14
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,680.29,548.95
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,744.03,592.42
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,807.52,634.24
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,860.41,666.26
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,911.49,696.19
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,952.12,720.41
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,978.97,735.11
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,1008.11,751.4
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,1033.77,765.31
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,1051.72,776.05
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,1065.7,784.38
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,1072.01,786.65
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,1074.13,786.37
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,1069.48,783.07
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,1060.59,777.17
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,1045.06,765.56
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,1025.43,751.7
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,999.95,735.15
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,970.67,716.08
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,935.55,691.99
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,897.07,665.56
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,852.93,636.14
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,805.96,604.51
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,755.05,567.73
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,701.91,528.15
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,645.49,485.75
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,587.47,440.78
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,526.06,391.11
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,463.97,339.44
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,399.83,285.34
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,335.87,230.35
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,263.6,170.83
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,197.99,119.75
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,142.47,80.12
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,77.67,50.69
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,66.24,50.87
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,63.75,48.95
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,54.89,41.72
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,51.23,38.79
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,45.71,34.09
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,40.13,29.1
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,30.86,20.61
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.42,10.0
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,12.06,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,30.77,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,128.08,97.08
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,216.54,175.93
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,259.5,214.24
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,302.75,251.09
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,398.95,329.95
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,489.11,401.5
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,480.48,392.37
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,483.63,391.95
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,674.23,542.35
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,863.83,681.12
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,907.41,710.4
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,948.48,738.46
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,833.9,651.95
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,688.06,536.1
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,889.47,688.74
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,1044.19,794.38
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,1055.56,798.57
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,1062.88,800.87
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,1061.63,798.41
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,1056.12,793.25
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,1047.17,784.68
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1033.84,773.33
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,1009.37,755.8
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,980.96,735.73
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,948.78,712.03
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,912.61,685.69
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,868.45,654.93
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,821.24,621.95
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,770.58,584.84
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,717.02,544.15
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,658.52,498.72
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,598.26,450.71
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,534.41,398.62
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,471.06,345.56
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,405.69,290.1
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,340.42,233.69
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,274.11,176.32
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,208.23,122.35
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,135.94,72.23
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,72.72,56.32
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,61.6,47.24
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,58.15,44.56
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,54.75,41.95
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,51.3,39.19
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,45.94,34.6
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,37.2,26.84
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,28.96,19.24
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.65,9.89
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.84,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,120.91,92.54
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,223.43,181.91
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,284.07,234.35
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,347.95,287.36
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,401.55,329.94
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,456.47,371.86
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,538.13,433.81
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,623.55,496.34
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,672.53,529.39
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,720.59,561.17
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,868.41,663.79
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,993.59,745.47
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,1023.42,761.12
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,1049.83,775.14
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,1066.8,782.63
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1079.72,787.62
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,1083.99,787.49
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,1083.95,784.82
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,1078.03,780.12
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,1067.85,772.89
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,1045.03,756.14
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,1018.21,737.02
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,991.96,719.27
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,962.1,699.22
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,889.31,649.79
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,801.11,585.8
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,813.61,597.53
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,799.58,590.0
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,731.33,538.33
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,664.57,487.89
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,569.19,418.73
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,487.69,359.16
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,470.11,344.7
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,437.96,317.0
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,372.82,266.73
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,318.56,225.48
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,269.29,188.43
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,224.88,156.87
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,179.65,122.34
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,118.8,93.27
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,93.82,73.23
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,67.8,51.87
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,63.94,49.12
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,59.98,46.12
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,53.3,40.49
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,46.47,34.45
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,35.34,24.4
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.54,11.42
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,21.34,0.44
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,141.62,110.07
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,265.43,217.89
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,347.23,289.0
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,436.28,363.84
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,430.82,357.63
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,400.06,330.45
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,527.02,432.43
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,645.13,524.38
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,746.21,597.91
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,841.47,664.94
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,883.58,691.52
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,923.31,716.24
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,876.39,678.97
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,814.06,628.04
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,747.01,575.23
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,696.35,533.64
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,738.5,563.08
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,778.79,590.3
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,822.32,619.29
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,847.74,635.49
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,767.54,574.54
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,703.18,524.74
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,715.98,533.89
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,725.42,540.16
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,683.84,509.17
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,643.0,479.15
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,575.85,430.24
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,520.73,389.56
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,484.56,363.12
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,449.82,337.5
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,360.67,271.6
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,281.34,212.33
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,312.36,235.83
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,333.52,250.8
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,319.79,239.31
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,300.23,222.44
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,262.54,190.91
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,224.28,159.32
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,166.45,110.48
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,88.97,69.99
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,82.44,64.8
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,79.9,62.88
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,74.79,58.96
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,67.17,52.72
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,59.59,46.28
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,51.88,39.43
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.04,26.94
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,23.85,12.82
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,6.4,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,12.37,0.0
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,53.19,38.06
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,92.3,72.57
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,150.17,122.63
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,200.86,165.95
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,120.98,98.27
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,35.54,24.5
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,22.7,13.56
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,9.9,2.68
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,416.12,342.42
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,809.44,637.68
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,454.85,366.1
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,41.52,28.36
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,221.77,174.63
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,412.78,321.72
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,306.01,237.65
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,191.2,146.83
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,113.34,85.22
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,39.21,25.87
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,50.13,34.59
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,61.06,43.27
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,124.79,93.67
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,189.04,143.51
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,157.47,118.53
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,126.52,94.14
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,402.53,308.22
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,656.59,492.76
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,726.13,546.66
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,764.18,577.45
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,715.76,541.45
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,665.79,503.9
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,521.53,395.1
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,403.7,305.76
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,440.13,331.85
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,440.5,325.5
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,380.44,274.5
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,321.37,223.84
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,261.86,173.55
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,204.46,127.7
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,147.72,89.78
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,94.6,74.78
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,88.43,69.89
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,84.76,67.03
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,77.3,60.99
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,71.02,55.82
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,61.93,48.01
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,52.58,39.71
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,39.11,27.58
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,25.69,14.25
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,23.22,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,68.96,30.31
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,159.6,124.94
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,266.08,217.3
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,346.94,287.15
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,435.22,360.94
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,259.82,215.85
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,34.71,23.43
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,51.79,37.53
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,68.93,51.43
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,83.43,62.97
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,98.08,74.5
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,111.38,84.8
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,124.68,95.0
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,125.25,94.8
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,125.91,94.71
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,174.54,132.64
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,223.64,170.28
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,194.79,147.35
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,166.77,125.21
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,188.36,141.78
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,209.77,158.09
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,277.79,209.91
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,360.95,272.23
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,270.36,204.22
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,197.9,149.16
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,181.58,136.9
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,165.52,124.71
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,162.67,122.52
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,159.79,120.31
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,206.05,156.17
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,250.82,190.49
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,214.67,162.89
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,179.44,135.89
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,185.7,140.71
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,191.46,145.09
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,205.39,155.94
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,211.61,160.7
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,196.56,149.35
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,176.58,134.24
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,157.14,119.91
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,138.44,111.18
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,123.2,98.84
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,107.88,86.29
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,91.77,73.06
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,75.5,59.42
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,59.07,45.37
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,42.43,30.87
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,28.11,18.19
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,13.18,4.64
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.87,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.92,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,6.98,0.18
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,9.04,1.92
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,76.39,58.26
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,167.85,132.94
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,414.64,335.21
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,670.16,531.83
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,624.26,490.6
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,549.72,429.48
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,598.7,463.89
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,647.3,496.77
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,660.62,502.65
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,671.38,506.84
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,684.79,512.88
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,696.16,517.58
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,684.6,505.96
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,652.39,480.59
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,853.22,623.93
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,993.41,714.03
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,982.4,702.34
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,967.47,689.54
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,944.5,673.57
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,918.0,655.48
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,887.15,634.21
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,852.84,610.8
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,684.42,493.72
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,514.47,371.04
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,617.9,449.01
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,672.77,488.48
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,618.81,448.09
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,563.31,406.17
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,504.48,360.73
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,444.98,313.3
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,383.65,263.7
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,317.85,209.85
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,254.25,157.35
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,191.25,108.3
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,129.89,69.34
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,71.19,53.53
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,67.54,50.79
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,64.07,48.09
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,55.59,41.36
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,52.38,38.91
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,46.97,34.37
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,41.46,29.55
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,32.69,21.72
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.78,12.86
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,37.24,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,113.12,68.3
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,200.39,160.69
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,293.57,243.09
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,159.73,133.26
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,87.87,69.89
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,187.42,152.94
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,215.74,175.17
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,243.88,196.95
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,170.76,136.2
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,95.29,73.21
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,95.08,72.71
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,94.96,72.26
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,101.53,77.22
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,108.09,82.14
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,71.34,52.28
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,35.82,23.45
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,157.01,120.38
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,283.77,218.01
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,288.91,221.36
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,293.91,224.96
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,339.44,258.72
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,368.54,279.68
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,232.26,176.55
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,116.22,86.51
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,154.67,116.62
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,192.49,145.7
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,352.38,268.4
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,501.97,378.54
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,365.51,277.02
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,241.15,182.93
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,155.23,117.11
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,70.15,50.42
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,87.88,64.65
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,105.27,78.55
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,96.6,71.85
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,88.01,65.19
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,105.21,79.13
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,121.43,92.3
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,90.77,68.17
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,58.92,44.8
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,73.89,57.9
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,87.03,69.48
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,73.83,58.47
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,60.51,47.17
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,47.43,35.85
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,33.9,23.91
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,22.28,13.51
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,10.69,2.95
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
