Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,103.1,35.32
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,213.35,165.09
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,298.75,240.32
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,394.77,320.39
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,471.49,381.8
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,552.8,443.35
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,619.71,489.64
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,684.48,530.83
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,741.79,568.39
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,798.34,604.6
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,843.98,632.2
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,887.44,657.98
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,924.02,680.15
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,947.02,693.52
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,971.89,706.93
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,993.2,718.04
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,1008.22,725.94
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,1019.39,731.6
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,1022.69,731.81
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,1021.94,729.72
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,1015.18,724.76
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,1004.41,717.51
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,987.82,705.37
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,967.4,691.02
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,941.52,674.66
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,912.17,656.16
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,876.65,634.18
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,838.21,610.14
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,796.21,583.48
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,751.64,552.89
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,703.1,518.62
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,652.6,481.94
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,598.92,442.06
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,543.8,399.64
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,485.55,353.39
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,426.71,305.12
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,366.39,254.91
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,300.98,200.12
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,238.99,148.49
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,178.22,101.99
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,118.43,66.82
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,74.94,58.03
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,72.96,56.63
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,64.84,49.95
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,61.31,47.32
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,57.65,44.48
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,52.91,40.49
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,48.1,36.25
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,39.25,28.31
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.17,19.8
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.43,2.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,24.32,6.28
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,53.7,38.19
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,97.46,76.29
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,152.89,123.78
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,201.31,164.93
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,253.01,207.84
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,205.87,167.41
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,153.6,122.17
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,117.8,92.15
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,84.73,64.36
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,111.17,85.5
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,137.81,106.44
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,151.0,116.71
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,164.28,127.03
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,214.87,166.51
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,265.83,205.49
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,333.05,256.73
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,382.75,293.9
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,367.81,281.35
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,353.1,269.25
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,431.91,328.65
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,508.68,385.13
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,452.25,341.87
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,397.6,300.21
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,368.0,278.11
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,329.4,249.16
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,424.48,320.86
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,510.27,383.77
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,348.21,263.8
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,197.84,149.47
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,171.93,129.79
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,146.53,110.17
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,199.56,151.41
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,249.96,190.04
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,346.81,260.95
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,411.19,300.03
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,350.27,248.33
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,293.96,200.22
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,230.82,159.82
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,220.0,164.55
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,185.17,138.83
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,160.16,129.12
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,122.78,98.49
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,83.92,66.12
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,79.54,62.78
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,72.71,57.22
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,64.49,50.29
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,56.0,42.9
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.56,32.67
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.84,21.88
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.62,3.88
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,85.79,41.09
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,173.51,132.87
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,250.08,199.62
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,336.47,272.45
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,408.37,331.63
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,492.01,397.67
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,336.79,272.52
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,139.95,108.87
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,327.34,261.52
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,516.94,407.71
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,491.8,383.9
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,441.66,342.36
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,468.93,361.09
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,495.24,378.61
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,534.54,405.98
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,573.19,432.47
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,791.34,594.37
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,973.28,719.78
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,977.64,718.98
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,978.18,717.03
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,972.43,712.5
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,962.89,705.64
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,939.42,688.5
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,926.93,678.84
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,901.7,661.69
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,873.28,642.45
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,839.36,619.71
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,802.86,595.14
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,672.65,498.19
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,541.34,399.14
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,533.27,394.08
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,521.03,385.15
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,490.32,362.4
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,458.5,338.4
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,446.26,326.56
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,408.86,291.9
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,341.22,241.48
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,303.23,217.08
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,250.83,168.12
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,175.97,102.9
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,120.55,70.89
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,82.37,63.23
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,80.36,61.84
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,78.23,60.3
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,73.97,57.06
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,69.51,53.57
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,61.12,46.59
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,53.93,40.41
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,43.14,30.92
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.12,20.92
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.24,4.11
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,73.76,38.28
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,164.09,126.04
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,233.91,187.07
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,311.39,252.8
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,194.83,158.38
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,53.03,38.5
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,99.92,77.14
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,148.95,116.65
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,270.46,215.68
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,402.35,319.67
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,463.76,365.83
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,545.03,425.91
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,713.56,553.54
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,881.08,673.2
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,909.94,690.08
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,935.86,705.65
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,952.29,715.83
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,965.28,723.81
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,961.38,719.23
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,962.68,718.43
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,957.91,714.75
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,949.45,708.71
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,936.08,698.0
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,919.02,684.92
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,826.39,616.34
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,725.39,539.77
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,565.19,422.63
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,417.7,311.83
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,428.0,319.96
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,436.39,326.25
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,368.83,276.22
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,305.31,228.89
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,329.81,247.48
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,350.34,262.61
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,364.17,272.15
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,371.17,275.27
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,333.65,245.2
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,298.96,216.85
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,261.72,185.73
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,219.87,152.48
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,182.89,133.06
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,166.01,132.51
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,144.68,115.68
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,130.44,104.51
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,117.58,94.3
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,107.17,85.95
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,90.75,72.09
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,76.59,59.85
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,56.13,42.06
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,34.99,23.44
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,18.18,5.87
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,95.27,55.81
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,190.78,150.21
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,282.77,231.29
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,393.57,326.02
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,470.94,390.11
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,552.82,455.03
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,627.15,511.65
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,703.92,566.47
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,758.81,602.02
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,816.94,638.84
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,866.4,667.12
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,913.97,693.21
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,940.74,707.25
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,974.19,725.8
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,1000.45,738.31
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,1023.14,748.44
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,1037.16,753.52
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,1047.2,756.14
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,1050.21,753.42
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1049.07,748.3
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,1040.87,742.41
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,1028.55,734.13
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,1011.7,721.7
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,990.87,706.93
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,962.67,688.98
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,930.96,668.82
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,894.68,645.65
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,855.3,620.36
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,811.45,591.61
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,764.93,559.01
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,714.28,522.92
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,661.54,484.38
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,605.72,442.99
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,548.42,399.14
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,488.53,351.35
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,428.08,301.73
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,365.8,249.42
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,303.71,196.98
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,241.27,145.99
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,172.79,95.07
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,111.73,60.87
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,71.02,53.73
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,69.53,52.75
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,68.0,51.68
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,59.33,44.7
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,56.29,42.36
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,51.8,38.68
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,47.26,34.79
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,39.17,27.65
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.91,20.06
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.21,4.41
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,15.41,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,109.85,68.6
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,197.22,154.6
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,274.92,222.29
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,362.17,295.65
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,439.89,359.14
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,517.82,420.51
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,584.96,470.73
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,653.8,520.22
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,709.88,559.16
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,765.49,597.06
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,812.68,627.33
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,853.39,652.59
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,890.65,676.37
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,925.17,698.12
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,950.8,712.87
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,973.07,725.4
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,988.4,732.78
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,986.73,728.94
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,989.38,728.55
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,988.17,725.71
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,981.69,720.71
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,971.38,713.34
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,953.58,699.99
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,932.25,684.45
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,906.75,667.1
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,878.1,647.68
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,841.52,623.1
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,812.31,603.32
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,769.96,572.9
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,725.45,540.5
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,675.64,503.53
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,625.2,465.37
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,572.79,425.04
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,519.66,383.14
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,336.02,247.88
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,210.62,157.47
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,265.99,191.43
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,296.45,200.37
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,180.46,121.91
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,130.47,97.54
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,136.07,102.41
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,140.58,111.55
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,135.47,107.95
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,131.37,105.16
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,119.02,95.4
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,109.2,87.58
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,91.8,72.94
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,76.74,59.99
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,56.29,42.25
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,35.12,23.66
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,18.98,7.33
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.77,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,68.31,41.39
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,124.7,94.62
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,184.63,145.87
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,248.63,199.49
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,226.05,181.81
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,195.23,156.14
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,197.4,156.84
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,197.45,155.49
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,140.22,108.59
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,98.18,73.8
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,109.57,82.51
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,120.97,91.08
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,151.09,114.63
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,181.42,138.09
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,166.69,126.01
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,152.42,114.41
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,176.93,133.23
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,201.39,151.84
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,479.82,364.88
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,744.35,554.32
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,477.33,359.74
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,211.0,157.48
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,184.62,137.35
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,158.63,117.21
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,302.69,226.12
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,437.37,324.6
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,330.17,245.64
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,223.21,165.83
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,278.04,207.12
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,333.06,247.77
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,428.81,319.26
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,506.92,375.64
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,514.3,381.15
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,506.06,373.87
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,424.94,313.19
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,362.38,267.6
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,327.44,240.59
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,293.11,213.9
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,262.78,188.69
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,219.78,154.87
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,203.1,147.68
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,187.32,149.45
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,152.63,121.68
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,120.98,96.04
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,122.19,97.61
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,120.16,96.35
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,97.87,77.72
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,77.64,60.49
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,55.25,41.21
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,32.23,21.2
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,17.45,6.61
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,14.1,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,96.32,63.99
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,185.02,146.49
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,264.32,216.12
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,353.67,292.52
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,425.31,352.29
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,508.19,418.67
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,576.82,471.0
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,647.37,523.01
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,588.65,472.45
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,505.35,403.23
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,680.35,537.26
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,858.42,662.36
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,803.45,617.38
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,729.89,557.76
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,859.74,651.07
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,976.49,725.55
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,991.69,731.85
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,989.97,727.83
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,995.46,727.31
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,997.12,724.23
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,990.99,717.09
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,980.95,707.48
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,965.79,693.82
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,946.87,677.9
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,920.76,660.09
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,891.37,640.32
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,857.63,616.59
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,820.94,591.06
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,779.6,564.17
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,735.75,534.05
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,688.12,500.06
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,638.39,463.68
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,585.49,424.22
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,531.18,382.54
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,474.59,338.13
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,417.06,291.56
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,357.47,242.77
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,292.33,189.33
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,230.82,139.38
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,170.35,94.8
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,111.4,62.55
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,74.62,56.91
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,72.33,55.28
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,63.96,48.5
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,60.77,46.1
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,57.46,43.53
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,52.74,39.66
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,47.91,35.52
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.28,28.83
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.5,21.7
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.47,8.48
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,23.62,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,121.48,83.49
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,205.81,162.89
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,278.87,227.02
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,365.26,300.03
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,230.12,189.87
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,45.52,32.66
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,65.34,49.1
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,86.38,66.19
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,142.13,111.88
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,199.6,158.08
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,142.89,111.39
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,89.64,67.54
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,262.88,206.97
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,456.3,354.72
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,303.59,235.72
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,164.01,125.05
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,250.98,192.98
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,357.77,274.04
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,450.43,343.23
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,558.35,421.44
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,562.21,423.21
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,565.01,424.71
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,583.17,437.88
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,599.35,449.52
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,444.5,335.89
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,299.89,226.91
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,288.56,218.66
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,277.34,210.21
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,327.44,248.27
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,369.83,280.05
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,404.44,306.32
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,432.77,327.48
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,489.52,371.66
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,514.78,388.15
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,437.84,327.91
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,384.33,287.73
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,345.76,253.58
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,299.35,211.34
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,250.24,174.71
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,218.57,154.87
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,175.39,127.04
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,143.78,116.48
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,135.77,110.21
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,132.83,108.14
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,119.22,97.15
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,105.19,85.6
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,88.46,71.31
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,71.23,56.3
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,55.04,41.98
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,37.08,25.89
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,21.14,10.16
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.27,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,4.71
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,19.36,10.92
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,26.4,17.12
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,34.7,24.31
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,43.02,31.43
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,36.79,25.93
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,30.59,20.48
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,134.26,108.43
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,246.09,200.72
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,173.66,139.73
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,119.05,93.48
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,104.97,81.64
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,91.35,70.22
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,118.58,92.47
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,146.01,114.67
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,131.63,102.66
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,117.46,90.88
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,124.52,96.37
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,131.54,101.78
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,198.92,155.82
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,266.4,208.99
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,268.85,210.67
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,271.1,212.34
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,398.18,311.75
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,510.63,397.21
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,389.95,304.61
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,270.52,211.51
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,332.54,260.38
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,386.27,301.87
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,300.43,234.83
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,218.65,170.47
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,264.17,206.52
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,305.84,238.92
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,295.9,230.59
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,285.12,221.64
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,199.45,154.96
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,118.86,91.58
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,155.45,120.95
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,186.89,146.03
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,146.58,114.6
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,107.85,87.65
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,62.25,48.68
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,13.2,5.97
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,11.54,4.57
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,9.88,3.14
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,30.27,21.28
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,54.59,42.68
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,43.75,32.94
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.52,24.34
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,21.97,11.4
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
