Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.73,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.0,4.67
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,75.4,54.51
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,129.13,100.71
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,189.08,151.58
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,263.62,213.18
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,324.13,262.02
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,388.37,312.31
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,445.74,355.77
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,505.38,399.69
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,557.03,436.41
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,625.31,483.93
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,670.07,513.45
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,713.91,541.86
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,751.07,564.89
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,786.65,586.44
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,817.07,604.36
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,845.42,620.67
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,864.02,630.91
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,882.29,640.85
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,892.69,645.14
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,899.75,647.34
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,896.18,643.79
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,889.25,638.23
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,885.34,634.53
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,876.77,627.78
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,853.17,611.56
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,826.65,593.51
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,794.31,570.83
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,759.77,546.51
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,721.64,520.56
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,681.73,492.91
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,637.79,461.94
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,592.41,429.2
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,533.06,386.19
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,484.3,350.52
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,444.77,319.76
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,400.72,284.32
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,349.44,242.8
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,295.56,198.87
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,246.13,160.63
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,198.42,127.26
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,153.2,104.72
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,133.51,105.16
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,134.14,106.1
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,126.54,100.24
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,118.86,94.46
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,114.05,90.94
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,95.59,75.67
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,79.51,62.12
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,64.0,48.87
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,48.07,34.93
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,31.2,19.75
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,15.85,2.49
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,67.32,47.8
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,113.77,87.52
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,160.42,127.1
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,222.04,177.94
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,241.06,193.08
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,269.31,214.71
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,295.9,233.7
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,320.93,250.79
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,337.13,261.63
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,335.68,259.17
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,326.18,249.94
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,314.98,239.49
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,300.76,227.78
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,270.09,203.91
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,261.59,197.08
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,253.24,190.32
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,270.29,202.61
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,287.18,214.56
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,292.02,217.63
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,296.75,220.7
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,234.83,174.67
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,174.46,129.44
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,223.71,166.37
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,272.47,201.75
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,303.65,224.36
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,333.94,246.21
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,256.11,189.61
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,179.96,133.48
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,194.24,144.91
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,208.14,155.69
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,124.5,92.17
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,40.98,27.04
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,60.65,42.85
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,80.1,58.4
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,73.09,52.92
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,65.93,47.34
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,51.23,35.78
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,36.58,24.12
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,73.3,53.89
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,107.87,81.74
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,137.89,105.49
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,164.79,133.81
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,115.94,93.41
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,60.56,46.72
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,52.2,39.74
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,43.86,32.65
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,36.36,26.2
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,28.88,19.66
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,21.42,13.07
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,13.98,6.43
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,8.21,1.17
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.46,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.28,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.34
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,41.73,28.61
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,70.81,54.2
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,107.22,85.83
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,145.86,119.03
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,193.06,158.75
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,231.13,190.16
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,203.51,165.88
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,173.08,139.14
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,261.61,211.29
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,356.86,286.2
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,324.57,258.41
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,306.05,241.76
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,447.93,352.4
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,593.58,460.33
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,580.93,447.73
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,583.84,447.27
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,559.98,427.68
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,534.6,407.18
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,536.24,406.84
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,521.68,394.86
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,446.33,338.53
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,372.96,283.19
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,341.75,259.41
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,301.81,228.91
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,298.41,226.37
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,294.88,223.64
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,333.59,252.11
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,364.05,273.95
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,347.77,261.84
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,331.88,250.19
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,282.01,213.13
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,233.7,176.9
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,260.9,198.16
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,280.57,213.42
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,283.04,215.21
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,283.59,215.46
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,294.33,220.91
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,299.18,220.4
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,231.25,172.13
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,185.43,141.7
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,159.15,122.6
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,125.28,100.99
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,113.87,91.81
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,102.36,82.41
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,89.32,71.59
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,76.15,60.53
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,63.61,49.83
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,50.96,38.86
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,38.48,27.92
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,25.59,16.48
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,15.65,7.44
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.03,2.6
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,37.85,25.05
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,67.36,50.5
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,99.35,77.87
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,132.56,105.94
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,163.65,131.86
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,195.13,157.61
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,210.42,169.08
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,224.72,179.46
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,251.08,199.91
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,277.33,220.0
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,199.96,157.12
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,117.79,90.0
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,139.86,107.34
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,162.03,124.44
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,188.31,144.56
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,214.6,164.42
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,271.48,207.95
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,345.02,263.15
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,295.93,224.96
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,264.22,200.22
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,204.81,154.49
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,146.73,109.51
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,210.61,158.21
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,274.04,205.28
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,427.99,319.76
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,572.59,422.74
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,561.64,413.48
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,549.73,404.42
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,435.3,322.44
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,331.01,246.17
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,279.22,208.42
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,228.86,171.02
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,275.58,206.35
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,319.03,238.56
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,335.53,250.23
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,338.71,251.35
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,312.66,231.45
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,285.59,210.56
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,261.26,189.01
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,219.71,155.52
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,184.09,136.77
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,168.3,135.04
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,150.19,120.84
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,131.5,105.95
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,117.12,94.45
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,106.15,85.65
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,77.52,61.36
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,57.04,43.76
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,49.1,36.8
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,39.02,27.77
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.77,17.4
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.32,1.93
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,11.53,1.42
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,26.97,16.32
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,43.45,30.66
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,64.33,48.47
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,85.0,65.83
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,63.63,47.85
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,46.36,33.23
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,92.78,71.51
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,142.13,111.3
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,140.8,109.66
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,139.68,108.28
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,160.83,124.7
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,182.14,141.0
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,211.87,163.69
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,241.67,186.09
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,165.83,126.29
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,93.16,68.63
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,145.09,109.51
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,197.55,150.02
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,244.81,185.92
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,291.89,221.19
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,268.57,203.22
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,245.65,185.73
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,395.16,297.79
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,530.99,394.77
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,493.91,366.87
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,457.89,340.52
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,545.59,404.76
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,619.84,457.01
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,563.08,415.64
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,511.65,378.48
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,350.22,261.7
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,198.24,148.14
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,362.36,272.81
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,490.85,361.49
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,438.78,318.42
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,385.95,274.48
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,332.08,229.56
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,272.78,180.42
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,218.71,136.73
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,166.63,99.26
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,115.37,72.57
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,89.88,70.4
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,110.22,87.75
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,140.0,112.97
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,125.22,101.15
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,109.91,88.74
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,94.34,75.69
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,78.3,61.99
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,63.3,49.0
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,46.17,33.88
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,30.38,19.59
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.03,1.54
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,7.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,15.12,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,40.27,19.76
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,91.7,68.82
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,154.89,123.86
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,210.37,172.24
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,272.6,225.41
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,167.7,138.28
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,37.2,26.0
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,79.55,61.52
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,125.03,98.79
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,322.01,261.9
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,523.94,419.55
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,499.46,395.6
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,451.57,355.18
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,291.86,230.43
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,114.81,87.65
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,156.78,121.16
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,199.11,154.11
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,301.46,233.03
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,392.71,301.01
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,347.85,265.79
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,290.89,221.86
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,313.84,239.14
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,349.2,265.32
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,392.63,296.89
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,434.28,326.59
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,494.93,371.23
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,557.52,416.22
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,412.49,309.87
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,277.42,208.77
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,282.61,213.11
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,287.41,216.76
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,375.41,283.0
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,450.24,337.51
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,442.26,331.15
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,430.43,321.75
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,401.84,299.7
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,364.82,270.88
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,284.34,212.67
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,218.04,165.97
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,162.2,123.45
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,97.12,72.82
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,137.33,105.04
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,160.89,130.47
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,150.59,122.32
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,139.96,113.86
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,124.54,101.46
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,108.75,88.53
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,92.91,75.28
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,76.75,61.44
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,61.72,48.27
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,44.59,32.99
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,28.76,18.56
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,1.3
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.46,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.16,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,8.22,1.38
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.0,6.33
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,19.79,11.25
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,18.15,9.77
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,16.51,8.31
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.15
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,28.16,17.96
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,35.66,24.13
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,43.19,30.28
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,46.56,32.97
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,49.94,35.65
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,72.18,53.76
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,94.87,72.07
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,108.3,82.75
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,121.72,93.36
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,131.78,101.06
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,141.76,108.6
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,236.69,182.24
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,331.78,253.05
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,566.97,427.15
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,761.29,560.08
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,753.82,551.53
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,743.7,543.46
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,721.24,528.42
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,694.74,510.48
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,560.42,414.56
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,445.03,330.32
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,391.36,291.79
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,340.96,254.86
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,272.61,204.88
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,210.38,158.6
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,187.34,141.16
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,164.8,123.9
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,177.74,134.36
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,189.53,143.9
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,190.53,144.78
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,190.16,144.79
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,167.43,128.36
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,146.8,118.37
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,120.72,97.1
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,93.81,74.8
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,82.5,65.62
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,71.1,56.17
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,59.61,46.38
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,48.03,36.33
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,36.38,26.13
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,24.76,15.8
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,15.65,7.56
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,31.31,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,93.13,54.99
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,162.06,123.69
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,239.41,190.15
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,155.21,124.97
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,30.54,20.33
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,44.27,31.98
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,58.04,43.36
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,78.6,60.03
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,99.53,76.61
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,116.81,90.07
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,134.08,103.33
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,169.32,130.78
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,204.93,157.95
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,206.5,158.6
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,208.15,159.48
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,301.18,230.04
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,382.07,289.08
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,499.73,374.22
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,599.34,443.48
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,794.17,583.05
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,938.43,678.23
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,931.93,671.84
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,921.74,664.88
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,907.67,654.88
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,890.04,642.68
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,865.03,626.5
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,837.07,608.44
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,804.03,585.86
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,768.57,561.28
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,729.64,534.1
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,688.46,504.81
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,643.73,472.31
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,597.31,437.76
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,547.4,399.77
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,496.31,359.76
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,443.43,317.35
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,385.78,270.22
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,329.56,223.25
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,273.75,176.53
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,217.67,131.53
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,163.17,92.75
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,109.31,65.6
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,74.87,57.29
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,73.59,56.48
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,72.21,55.54
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,69.21,53.34
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,66.07,50.97
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,61.5,47.3
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,56.77,43.36
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,49.68,37.19
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.47,28.98
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,29.24,18.77
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.83,5.47
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,16.2,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,42.56,22.58
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,97.57,72.14
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,163.89,128.11
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,118.35,92.71
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,62.16,46.1
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,84.5,64.56
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,106.79,82.6
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,132.0,102.71
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,157.65,122.83
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,230.35,180.22
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,293.98,229.0
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,292.52,226.09
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,290.21,222.75
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,392.08,300.61
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,512.93,389.36
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,536.79,404.35
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,559.83,419.12
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,570.68,425.22
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,580.07,430.37
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,595.64,439.79
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,609.92,448.23
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,565.17,415.21
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,508.04,373.75
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,610.42,447.95
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,703.14,512.55
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,615.57,449.62
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,539.61,394.95
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,359.11,266.48
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,189.66,140.67
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,376.75,281.57
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,540.33,397.73
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,472.82,347.64
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,414.34,305.01
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,372.63,275.17
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,333.59,246.99
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,338.07,250.04
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,330.95,243.91
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,323.92,235.79
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,298.38,212.64
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,259.84,181.72
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,218.12,150.37
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,165.47,115.86
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,132.38,104.42
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,126.69,100.17
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,120.57,95.51
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,113.23,89.95
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,108.35,86.36
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,97.28,77.4
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,85.86,67.92
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,69.98,54.31
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,53.63,40.0
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,35.72,24.08
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,16.39,4.95
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,8.54,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,13.07,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,30.22,14.77
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,79.21,57.5
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,125.51,96.91
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,171.18,135.56
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,231.65,185.41
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,208.47,166.43
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,176.62,139.53
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,180.63,141.86
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,172.29,134.14
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,193.12,150.17
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,213.96,165.97
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,277.29,214.44
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,327.64,251.88
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,456.0,349.0
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,587.67,444.49
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,589.81,443.31
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,607.52,453.7
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,543.44,405.4
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,461.4,344.2
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,346.16,259.33
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,224.79,167.91
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,231.23,172.87
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,237.52,177.43
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,209.09,155.94
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,181.05,134.71
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,228.4,170.51
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,274.94,205.12
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,407.57,303.07
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,528.74,389.0
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,553.01,406.71
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,569.79,419.12
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,369.17,274.6
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,181.43,134.4
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,351.7,263.18
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,485.62,355.76
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,434.49,313.83
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,383.25,271.61
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,332.76,233.82
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,302.79,214.24
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,260.74,181.35
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,218.36,150.46
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,153.45,105.37
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,103.97,81.13
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,102.2,80.01
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,99.21,77.83
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,94.01,73.93
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,88.56,69.75
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.65,64.07
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.5,58.04
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,64.02,49.06
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,51.34,37.92
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,35.31,23.62
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,18.9,6.9
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
