Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.43,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.05,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.28,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,4.93,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,6.58,0.0
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,9.05,1.96
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,11.53,4.02
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,92.26,71.02
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,181.71,142.93
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,277.76,219.51
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,380.88,299.27
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,348.76,272.56
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,328.92,255.55
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,333.93,258.47
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,338.41,260.92
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,421.93,323.78
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,522.09,396.58
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,400.35,304.41
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,282.68,214.23
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,254.11,192.3
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,226.09,170.54
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,602.19,459.46
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,899.42,663.34
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,835.91,614.42
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,747.09,547.27
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,794.73,584.26
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,811.59,597.07
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,712.99,523.29
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,614.21,448.47
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,607.66,444.74
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,597.07,437.09
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,551.86,404.27
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,509.59,373.6
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,490.42,359.84
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,460.38,337.13
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,429.65,310.36
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,384.89,269.35
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,330.43,223.9
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,276.02,178.34
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,212.58,127.15
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,156.85,86.72
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,102.55,58.4
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,71.93,54.98
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,69.75,53.4
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,67.39,51.63
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,59.63,45.36
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,57.47,43.8
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,53.69,40.69
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,49.76,37.37
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,44.34,32.72
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,38.8,27.77
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,30.48,20.23
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.95,11.75
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.0
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,35.65,23.65
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,52.89,38.54
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,74.1,56.49
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,95.65,74.44
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,208.61,168.32
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,328.08,264.4
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,488.95,390.54
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,644.49,506.02
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,586.05,458.51
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,493.56,385.32
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,662.28,513.95
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,805.18,613.16
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,738.42,561.4
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,616.3,467.03
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,579.64,439.07
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,556.34,419.66
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,766.23,577.17
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,922.91,684.32
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,824.05,611.81
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,684.4,505.94
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,698.83,516.69
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,711.09,524.95
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,652.22,481.25
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,604.44,445.37
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,488.11,361.84
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,370.25,275.43
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,585.47,440.35
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,747.49,557.72
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,710.44,529.25
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,671.06,500.04
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,627.62,467.27
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,582.6,432.61
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,512.36,378.45
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,464.58,341.77
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,427.77,310.95
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,383.04,270.24
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,324.23,221.28
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,270.08,175.67
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,229.17,150.04
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,223.03,155.62
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,182.17,130.63
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,154.62,123.18
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,121.77,96.61
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,95.06,74.78
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,88.37,69.62
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,81.3,64.03
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,73.72,57.77
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,65.8,51.09
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,56.72,43.33
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,47.35,35.08
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,36.11,25.0
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.59,13.95
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.43,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,43.0,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,124.75,83.0
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,188.23,142.39
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,262.57,206.28
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,287.98,230.42
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,313.33,252.51
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,257.0,206.95
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,173.21,137.07
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,190.58,150.47
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,207.52,163.05
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,230.52,180.35
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,253.51,197.39
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,269.87,208.92
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,285.85,220.07
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,362.2,278.54
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,455.89,348.4
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,597.01,453.85
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,739.87,556.35
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,680.29,510.13
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,616.76,461.75
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,617.25,461.38
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,616.39,459.88
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,609.6,454.31
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,601.75,448.07
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,492.25,368.12
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,397.4,297.48
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,568.13,426.4
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,710.7,529.88
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,669.05,498.51
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,628.59,468.7
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,639.45,477.42
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,641.74,479.27
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,417.86,315.15
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,219.87,165.1
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,355.68,268.4
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,468.05,348.48
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,365.72,272.23
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,293.93,220.88
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,296.7,220.99
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,297.7,218.58
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,267.5,194.26
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,235.02,169.5
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,199.64,147.54
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,175.44,140.61
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,156.35,125.41
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,132.07,105.74
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,117.88,94.47
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,103.57,82.91
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,75.97,59.7
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,56.23,42.9
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,50.33,37.86
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,44.28,32.47
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.44,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.98,13.56
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,17.33,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,45.99,28.12
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,84.09,61.91
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,125.28,97.17
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,167.21,132.86
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,222.05,178.32
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,348.27,281.29
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,488.06,391.79
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,486.45,388.05
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,481.37,381.32
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,532.05,418.4
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,582.91,454.59
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,703.41,544.41
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,818.42,624.21
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,850.61,644.36
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,870.6,656.46
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,894.34,670.25
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,914.92,681.83
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,829.19,619.49
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,699.12,521.15
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,839.4,625.61
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,940.72,694.41
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,653.72,491.45
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,304.94,227.09
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,572.41,428.64
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,800.71,590.59
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,833.57,617.38
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,841.74,625.26
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,809.82,603.29
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,775.3,579.59
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,736.7,551.0
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,695.61,520.13
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,650.7,486.05
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,603.85,449.73
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,554.52,410.38
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,503.66,368.88
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,449.94,324.44
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,395.71,278.57
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,340.15,230.9
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,284.48,183.34
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,227.01,143.01
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,200.9,131.56
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,147.29,97.9
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,105.0,81.9
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,104.78,82.2
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,103.06,81.24
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,96.99,76.6
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,90.54,71.59
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,80.09,63.06
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,69.08,53.89
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,58.78,45.2
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,48.08,35.89
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.52,25.5
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.64,14.25
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,47.32,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,135.09,90.54
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,203.24,154.3
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,283.16,223.16
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,350.47,280.6
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,423.42,340.49
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,486.18,390.54
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,549.3,438.96
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,605.97,479.91
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,662.85,519.34
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,711.86,552.01
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,759.63,583.22
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,793.27,604.02
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,831.81,628.09
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,863.47,647.89
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,892.23,665.67
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,914.65,677.81
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,933.68,687.7
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,945.91,694.18
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,954.42,698.34
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,957.28,697.87
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,956.26,695.04
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,949.05,689.35
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,937.98,681.32
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,922.2,670.34
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,902.72,657.05
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,877.62,640.14
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,849.37,621.19
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,817.09,598.65
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,782.13,574.31
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,743.01,546.33
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,701.36,515.92
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,655.39,482.02
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,607.4,445.79
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,557.07,406.72
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,505.22,365.42
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,451.21,321.43
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,396.79,276.06
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,340.06,228.7
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,283.29,181.15
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,226.34,134.87
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,170.04,94.16
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,104.73,57.58
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,70.52,53.13
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,68.89,52.01
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,67.14,50.75
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,64.8,49.1
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,57.16,42.95
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,53.99,40.49
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,50.73,37.86
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,45.67,33.65
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,40.53,29.15
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,33.01,22.38
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,25.38,14.85
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.56,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,39.82,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,115.4,76.47
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,178.29,133.7
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,256.39,199.29
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,321.42,253.72
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,392.0,310.76
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,454.05,358.73
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,518.77,406.66
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,574.8,445.72
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,631.34,483.6
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,680.28,516.49
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,725.26,545.15
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,766.1,571.05
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,804.98,595.35
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,837.21,614.78
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,866.74,632.37
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,890.05,645.13
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,899.63,649.1
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,912.95,656.44
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,922.76,661.6
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,926.18,661.51
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,925.93,659.28
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,920.15,655.56
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,910.64,649.62
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,866.58,617.95
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,801.81,569.56
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,624.08,448.61
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,451.12,326.32
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,475.45,344.75
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,497.14,360.11
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,611.81,445.94
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,686.08,499.63
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,582.93,423.31
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,500.74,362.79
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,509.18,369.23
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,498.18,357.68
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,423.28,302.28
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,382.12,273.96
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,326.69,234.2
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,289.87,209.14
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,237.45,157.1
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,165.21,91.11
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,110.63,62.53
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,77.16,58.34
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,74.87,56.69
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,72.37,54.85
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,64.27,48.43
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,62.32,47.08
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,58.68,44.17
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,54.92,41.06
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,49.71,36.77
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,44.39,32.16
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.82,24.54
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.6,14.95
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,35.37,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,104.8,68.69
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,165.48,122.68
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,236.88,181.9
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,306.69,239.24
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,380.58,298.28
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,433.09,339.39
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,486.72,380.07
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,551.64,428.32
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,618.87,476.89
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,667.51,510.0
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,712.24,538.8
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,752.96,564.74
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,791.7,589.04
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,823.49,608.92
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,852.65,627.03
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,830.76,610.43
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,787.22,576.79
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,859.62,628.63
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,905.85,657.9
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,908.27,656.91
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,907.05,654.07
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,901.33,649.77
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,892.0,643.28
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,885.41,637.43
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,863.16,621.49
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,839.6,606.13
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,813.15,588.86
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,781.18,567.37
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,747.15,543.95
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,710.48,518.13
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,671.76,490.39
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,628.89,459.34
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,584.51,426.42
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,537.67,391.48
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,489.86,354.7
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,439.37,314.25
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,389.06,273.03
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,332.11,226.32
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,280.3,183.39
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,227.84,141.59
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,176.98,105.09
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,126.75,78.01
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,95.82,73.95
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,93.41,72.26
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,90.71,70.3
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,87.6,68.11
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,82.8,64.49
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,76.51,59.51
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,69.97,54.19
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,61.63,47.15
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,53.05,39.66
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,40.84,28.83
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,28.77,17.55
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,14.69,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,33.05,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,99.08,64.93
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,157.66,117.31
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,226.23,174.42
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,289.53,226.48
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,359.52,281.92
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,424.88,332.73
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,487.81,380.29
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,544.32,421.84
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,601.88,463.07
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,650.17,496.05
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,697.8,527.56
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,739.24,554.06
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,775.09,576.47
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,807.62,597.3
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,837.63,616.41
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,861.2,629.98
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,881.73,641.58
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,895.35,650.01
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,905.58,656.36
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,909.95,659.03
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,898.38,651.42
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,893.21,647.87
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,884.47,642.02
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,870.11,631.62
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,852.37,619.08
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,829.7,604.27
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,804.24,587.61
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,774.43,567.97
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,742.39,545.67
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,706.26,519.71
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,667.96,491.72
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,626.23,460.73
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,582.65,427.64
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,536.07,391.43
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,486.96,352.44
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,436.21,311.49
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,386.81,270.82
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,334.38,227.61
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,276.29,180.11
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,223.66,137.96
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,172.73,101.27
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,122.02,73.64
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,90.21,69.07
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,89.46,68.73
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,88.61,68.29
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,85.77,66.33
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,81.54,63.17
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,75.53,58.45
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,69.29,53.4
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,60.93,46.37
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,52.34,38.89
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.48,28.41
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.32,17.17
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.71,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,38.95,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,112.88,73.95
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,173.8,129.21
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,249.57,192.69
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,313.91,246.58
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,384.12,303.55
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,444.35,351.56
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,507.16,400.06
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,562.33,440.64
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,618.14,480.49
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,543.99,420.55
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,425.69,327.57
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,613.62,469.54
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,788.21,590.86
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,718.3,537.28
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,619.04,461.69
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,767.54,569.3
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,881.74,644.21
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,894.79,650.63
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,904.38,655.8
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,908.09,655.97
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,908.19,653.98
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,902.82,649.9
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,893.78,643.61
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,879.85,633.41
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,862.41,621.04
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,839.47,606.04
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,813.56,589.13
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,783.05,568.32
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,750.08,545.55
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,713.19,519.5
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,673.94,491.3
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,631.21,460.02
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,586.54,426.58
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,538.88,390.08
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,489.76,351.46
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,438.47,310.26
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,386.56,267.5
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,332.94,223.1
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,279.31,178.54
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,217.93,129.6
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,164.79,91.38
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,111.3,62.66
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,76.73,57.74
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,70.31,52.7
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,70.72,53.25
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,68.43,51.67
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,66.01,49.96
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,63.63,48.22
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,61.26,46.41
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,55.21,41.34
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.97,34.22
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,37.4,25.73
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.68,16.63
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,28.35,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,80.48,51.72
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,143.86,106.84
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,209.35,161.75
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,271.45,213.63
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,340.24,269.67
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,227.31,180.88
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,81.35,60.87
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,178.02,139.26
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,274.55,214.93
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,484.66,379.46
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,680.11,525.16
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,720.25,550.62
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,758.65,574.88
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,791.51,595.95
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,822.08,615.32
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,706.53,528.07
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,554.09,412.49
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,734.24,546.33
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,882.89,650.38
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,885.7,649.3
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,884.92,647.02
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,880.72,643.64
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,873.05,638.08
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,781.94,569.74
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,677.14,491.22
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,748.49,545.91
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,792.56,580.06
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,674.03,492.42
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,555.39,404.38
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,593.19,433.08
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,619.26,451.91
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,602.62,441.31
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,577.4,423.29
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,504.24,368.05
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,448.19,326.45
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,426.57,307.72
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,387.25,272.77
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,337.54,231.92
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,288.65,191.82
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,239.24,152.83
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,191.71,118.82
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,145.37,93.45
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,115.72,89.86
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,112.25,87.37
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,108.5,84.62
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,103.41,80.89
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,98.03,76.87
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,90.26,70.62
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,82.15,63.94
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,72.61,55.99
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,60.52,45.61
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,45.43,32.44
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,30.03,18.56
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,15.77,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
