Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,27.09,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,76.98,48.98
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,132.1,97.52
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,204.4,157.93
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,265.41,208.86
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,333.01,263.91
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,365.76,290.48
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,395.89,314.0
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,354.62,279.76
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,301.34,235.44
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,415.55,323.7
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,523.54,404.11
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,414.64,318.55
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,295.3,224.11
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,266.51,201.76
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,225.34,169.76
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,495.97,375.52
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,743.17,550.06
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,707.1,520.67
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,682.6,500.74
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,724.38,529.36
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,775.66,563.26
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,792.3,573.49
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,805.85,581.88
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,796.18,574.85
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,783.92,566.26
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,684.15,495.77
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,589.7,428.21
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,603.82,439.2
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,614.48,447.0
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,596.76,434.56
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,577.51,420.97
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,571.37,416.05
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,555.32,403.48
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,465.28,339.06
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,392.05,286.97
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,392.49,286.23
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,376.78,272.29
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,343.4,242.62
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,301.82,204.76
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,253.25,172.36
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,228.63,160.8
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,193.56,138.8
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,176.99,139.27
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,146.57,115.21
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,117.53,91.96
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,106.87,83.73
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,95.42,74.7
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,87.31,68.15
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,78.82,61.15
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,68.75,52.75
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,59.29,44.59
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,44.84,31.96
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,30.1,18.67
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,29.16,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,82.48,52.65
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,147.27,108.96
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,214.84,165.52
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,281.17,220.86
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,360.98,285.61
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,422.04,334.63
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,485.99,384.52
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,454.53,357.72
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,400.76,313.33
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,548.14,426.64
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,702.97,539.27
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,672.18,511.52
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,634.56,478.91
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,573.43,431.59
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,504.42,378.15
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,708.71,529.8
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,877.22,644.72
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,889.74,650.51
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,898.85,655.22
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,767.64,560.81
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,590.2,429.14
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,764.11,557.86
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,888.65,643.57
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,873.54,631.07
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,855.0,617.44
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,771.57,557.6
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,675.88,486.53
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,619.77,447.23
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,566.41,409.29
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,634.67,462.46
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,668.67,489.26
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,626.61,457.79
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,582.84,424.77
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,460.05,334.54
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,378.09,275.2
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,382.39,277.32
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,375.36,269.62
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,345.87,244.99
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,300.67,207.57
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,266.52,182.07
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,228.49,155.96
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,184.82,127.98
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,138.78,108.08
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,143.22,112.1
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,138.3,108.5
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,125.61,98.73
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,112.28,88.3
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,99.53,78.0
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,86.24,67.08
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,72.37,55.56
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,59.39,44.49
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,44.41,31.48
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,29.18,17.89
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,15.07,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,25.87,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,74.48,47.19
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,129.79,95.77
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,202.94,156.95
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,261.52,206.16
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,325.49,258.54
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,228.62,181.89
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,97.37,73.89
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,113.53,86.61
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,129.69,99.0
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,123.69,93.82
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,118.15,89.09
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,199.53,152.96
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,298.94,228.53
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,306.87,232.9
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,314.45,237.22
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,342.93,257.26
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,371.08,276.69
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,375.99,279.46
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,380.56,282.09
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,380.01,280.55
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,379.24,278.92
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,430.39,315.82
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,479.94,350.92
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,475.78,346.89
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,471.14,342.81
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,585.88,426.54
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,687.12,498.15
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,666.11,482.45
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,644.04,466.54
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,455.75,333.34
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,282.02,206.2
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,346.08,253.63
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,404.66,295.76
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,437.08,318.93
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,455.13,330.39
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,419.91,303.5
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,384.29,275.98
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,339.64,243.11
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,308.71,220.74
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,244.55,161.51
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,167.56,93.4
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,114.6,64.41
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,77.8,58.64
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,70.11,52.55
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,69.28,52.07
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,67.28,50.72
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,65.17,49.26
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,61.72,46.52
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,58.17,43.61
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,52.77,39.12
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,47.24,34.31
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.73,25.1
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.73,16.76
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,19.76,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,53.56,32.74
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,105.43,77.15
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,170.97,131.42
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,230.81,181.09
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,297.95,235.79
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,367.44,291.35
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,430.3,340.62
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,490.57,386.41
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,553.91,433.38
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,610.18,473.36
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,659.68,507.69
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,708.41,541.29
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,756.62,573.49
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,790.01,595.07
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,821.13,615.01
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,844.72,629.02
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,871.41,645.17
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,886.05,653.82
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,897.37,660.38
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,904.77,663.39
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,897.0,656.36
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,891.78,651.98
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,882.99,645.32
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,871.28,635.82
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,856.05,624.11
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,833.53,608.32
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,808.11,590.8
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,778.62,569.64
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,746.72,546.36
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,710.59,520.07
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,672.15,491.74
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,629.91,460.18
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,585.76,426.59
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,539.03,390.34
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,490.86,352.11
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,440.57,311.38
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,389.57,269.2
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,336.48,224.9
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,276.89,175.85
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,222.42,132.17
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,169.01,93.51
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,116.31,64.85
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,79.14,59.2
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,77.31,57.95
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,68.72,51.13
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,66.69,49.78
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,64.55,48.3
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,60.73,45.38
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,56.76,42.24
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,51.68,38.12
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,46.49,33.69
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,38.05,26.22
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.82,16.87
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.0,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,29.0,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,82.27,52.05
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,147.55,109.03
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,216.04,166.43
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,282.57,222.06
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,362.79,287.31
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,423.89,336.52
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,487.9,386.6
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,548.27,431.98
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,610.5,477.45
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,659.05,511.3
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,703.84,540.86
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,747.44,569.01
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,789.59,595.7
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,821.55,614.81
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,850.87,631.97
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,865.01,638.95
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,885.57,650.39
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,898.92,658.09
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,908.82,663.63
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,912.83,664.24
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,913.23,662.62
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,907.71,658.34
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,898.5,651.78
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,883.89,640.44
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,865.74,626.91
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,842.19,611.15
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,815.68,593.45
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,785.41,573.21
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,752.72,550.97
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,716.11,524.48
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,677.14,495.87
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,634.92,464.39
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,590.67,430.73
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,543.16,393.9
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,494.18,355.01
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,442.85,313.47
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,391.31,270.86
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,338.05,226.28
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,278.29,176.96
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,223.58,132.93
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,169.85,93.87
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,116.4,64.51
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,77.87,58.18
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,77.0,57.71
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,69.37,51.67
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,67.36,50.33
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,65.24,48.88
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,62.14,46.56
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,58.97,44.09
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,53.59,39.63
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,48.07,34.87
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.51,25.65
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.51,17.36
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.37,0.48
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,34.67,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,103.09,65.89
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,164.32,121.53
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,236.77,182.87
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,310.32,244.39
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,389.36,308.92
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,451.29,358.16
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,515.89,407.71
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,575.12,451.86
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,633.75,494.31
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,681.84,526.83
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,728.86,557.37
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,771.11,583.97
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,803.89,603.59
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,835.3,621.89
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,863.94,638.1
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,887.07,650.73
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,907.03,661.26
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,920.12,668.35
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,929.6,673.19
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,932.55,672.81
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,931.77,670.17
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,925.89,665.44
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,916.21,658.39
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,901.0,646.55
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,882.15,632.51
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,857.76,615.99
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,830.26,597.5
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,799.21,575.77
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,765.54,552.36
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,727.78,525.92
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,687.53,496.99
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,643.97,465.15
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,598.32,431.08
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,549.23,393.72
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,498.6,354.19
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,445.98,312.12
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,392.5,268.35
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,337.11,222.45
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,281.59,176.37
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,225.8,131.62
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,170.57,91.65
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,115.54,61.77
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,64.96,47.44
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,63.51,46.47
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,61.94,45.37
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,59.8,43.89
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,57.56,42.31
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,54.35,39.87
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,46.89,33.8
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,42.87,30.56
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,38.8,27.1
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,32.05,21.13
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,25.21,14.74
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,12.4,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,31.67,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,95.79,60.81
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,154.93,114.1
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,224.93,172.62
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,288.66,225.87
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,364.57,287.26
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,425.36,335.57
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,489.03,384.48
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,544.78,425.18
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,601.34,465.09
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,650.34,498.07
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,698.72,529.36
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,740.68,554.68
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,777.39,575.87
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,810.45,594.53
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,841.0,611.02
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,865.61,622.5
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,887.29,631.8
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,902.03,637.76
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,901.89,634.35
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,907.09,633.11
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,908.78,629.55
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,904.11,626.96
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,895.8,622.29
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,879.76,612.49
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,860.23,600.55
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,838.16,588.14
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,813.21,573.76
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,783.9,556.41
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,752.25,536.48
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,716.41,512.39
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,678.29,486.19
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,636.6,456.88
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,592.91,425.32
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,546.16,390.4
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,498.02,353.45
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,447.37,313.79
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,392.43,269.96
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,338.39,225.78
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,284.58,181.59
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,230.48,138.65
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,177.8,100.68
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,125.29,71.48
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,78.29,58.42
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,78.16,58.58
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,78.02,58.69
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,75.75,57.18
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,73.34,55.52
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,70.58,53.54
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,66.09,50.02
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,58.68,43.99
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,51.07,37.55
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,40.92,28.64
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,30.58,19.2
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.46,1.66
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,25.58,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,73.33,45.33
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,128.42,94.0
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,201.19,154.17
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,263.49,205.8
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,332.87,261.9
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,391.82,308.79
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,454.24,356.95
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,518.83,404.57
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,578.72,447.44
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,557.34,428.12
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,516.12,394.63
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,501.95,380.76
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,465.77,351.0
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,499.62,373.73
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,532.81,395.17
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,471.71,348.46
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,391.87,288.6
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,557.76,409.65
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,723.11,523.35
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,825.27,594.93
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,900.55,645.54
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,815.16,585.7
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,711.67,511.23
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,733.16,527.66
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,756.73,544.34
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,790.23,571.6
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,809.82,588.31
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,706.34,512.79
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,601.95,435.83
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,650.54,474.78
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,672.1,492.55
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,490.55,360.82
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,342.14,250.89
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,431.08,316.84
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,491.19,355.64
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,392.29,283.16
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,335.23,245.04
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,319.48,224.53
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,281.84,182.42
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,227.79,138.54
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,174.36,99.07
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,147.31,94.83
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,161.12,126.47
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,143.92,112.97
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,118.44,92.64
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,94.16,73.17
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,67.12,51.05
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,62.72,47.54
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,58.1,43.74
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,52.71,39.25
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.17,34.44
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.82,25.36
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.81,17.07
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.0,1.25
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,32.22,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,96.65,60.77
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,155.2,114.28
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,224.42,172.28
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,291.16,227.87
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,361.35,284.78
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,421.37,331.99
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,484.22,379.7
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,540.23,420.8
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,597.41,461.5
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,645.54,493.95
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,690.12,522.29
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,606.11,456.56
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,475.29,356.5
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,663.89,494.82
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,833.02,607.55
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,857.31,618.83
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,868.38,622.83
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,881.64,629.66
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,891.54,634.37
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,818.75,582.05
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,707.73,501.41
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,815.45,578.9
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,885.74,625.15
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,872.43,614.41
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,855.63,602.43
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,833.39,588.33
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,808.21,572.39
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,700.36,497.22
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,584.09,413.99
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,645.75,461.66
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,673.96,483.75
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,632.52,453.0
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,588.97,420.59
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,541.92,385.7
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,493.4,348.65
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,442.77,309.06
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,389.11,266.45
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,335.98,223.68
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,283.03,180.66
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,229.25,137.83
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,176.49,99.5
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,124.68,70.56
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,76.95,57.36
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,76.21,57.02
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,75.38,56.56
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,72.99,54.94
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,70.46,53.17
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,67.28,50.7
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,64.0,48.07
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,56.38,41.88
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.75,36.29
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.27,28.05
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.64,19.29
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.48,2.18
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,29.18,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,82.13,50.67
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,147.58,108.84
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,216.31,166.57
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,278.58,218.48
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,353.02,278.37
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,413.98,326.41
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,478.0,375.1
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,534.43,415.8
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,592.04,455.9
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,641.19,488.87
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,689.81,520.13
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,731.42,544.99
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,767.92,565.75
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,800.92,585.24
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,831.44,602.82
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,855.48,614.73
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,876.53,624.59
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,890.79,631.83
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,890.14,629.78
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,895.95,631.33
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,898.26,630.73
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,893.81,627.86
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,885.77,622.89
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,873.44,614.55
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,857.61,604.05
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,835.37,590.29
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,810.18,574.66
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,700.15,496.51
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,581.46,410.55
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,644.83,459.45
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,674.51,482.78
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,632.61,452.58
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,588.83,420.76
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,542.49,386.06
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,494.75,349.36
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,444.33,309.77
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,392.64,268.1
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,339.78,225.23
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,286.82,181.95
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,225.43,133.36
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,171.6,94.17
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,118.05,64.08
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,75.76,56.16
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,74.5,55.38
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,66.77,49.29
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,64.66,47.87
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,62.43,46.32
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,58.55,43.35
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,54.49,40.15
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,49.69,36.29
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,44.8,32.16
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,36.72,25.05
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.43,17.43
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.64,1.4
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
