Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,32.11,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,96.09,59.36
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,155.41,114.03
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,225.32,172.84
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,293.32,229.77
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,364.88,288.22
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,425.09,336.05
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,488.15,384.41
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,544.42,426.1
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,601.71,467.24
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,650.16,500.55
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,695.02,529.69
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,736.47,555.8
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,776.22,580.3
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,808.85,599.6
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,838.95,617.02
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,862.55,629.96
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,872.89,634.13
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,887.23,642.68
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,898.18,649.07
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,902.85,650.16
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,903.96,649.07
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,795.93,573.42
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,647.95,465.84
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,777.96,561.46
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,862.5,619.48
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,774.28,556.43
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,673.88,482.23
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,726.21,523.38
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,754.0,545.9
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,717.63,519.79
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,678.9,491.91
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,636.89,461.28
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,592.84,428.42
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,482.57,347.34
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,404.96,291.22
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,308.6,222.86
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,220.29,159.73
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,261.0,188.22
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,299.63,213.73
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,271.68,191.97
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,241.83,169.73
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,162.34,106.09
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,82.76,61.84
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,74.4,55.33
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,73.48,54.79
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,71.36,53.38
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,69.1,51.84
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,65.49,49.12
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,61.74,46.21
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,56.12,41.58
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,48.42,35.03
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,39.28,27.04
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,29.98,18.59
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.12,2.29
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,30.55,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,92.1,56.34
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,152.19,111.64
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,222.35,170.58
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,293.57,230.03
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,370.33,292.62
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,431.69,341.38
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,495.89,390.64
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,555.22,434.81
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,614.04,477.33
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,662.57,510.36
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,710.2,541.15
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,752.95,568.06
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,794.16,593.46
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,817.88,607.58
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,846.78,625.26
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,870.28,638.18
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,890.73,649.05
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,904.38,655.46
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,914.53,659.67
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,918.7,660.39
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,919.21,658.89
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,914.18,655.27
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,905.41,649.37
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,888.99,637.28
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,868.99,622.99
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,846.13,607.95
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,820.25,590.93
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,790.13,571.29
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,757.6,549.86
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,721.14,523.98
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,682.3,495.96
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,639.93,464.06
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,595.59,430.11
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,547.95,393.71
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,498.87,355.31
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,447.93,314.6
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,396.13,272.22
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,342.1,227.95
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,288.01,183.36
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,226.2,134.04
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,172.24,94.41
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,118.43,63.74
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,74.52,55.2
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,74.16,55.14
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,67.36,49.8
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,65.28,48.39
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,63.07,46.86
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,60.58,45.04
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,58.06,43.14
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,53.06,39.12
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,47.94,34.79
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.9,26.03
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.28,18.14
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.75,2.28
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,30.0,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,90.6,55.08
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,151.91,111.62
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,223.44,171.6
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,295.64,231.3
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,373.7,294.11
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,434.65,342.24
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,498.46,390.88
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,494.77,386.13
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,487.13,377.73
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,454.04,349.99
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,411.46,314.84
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,498.12,378.21
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,572.76,430.96
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,570.04,426.25
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,547.12,407.87
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,747.53,554.15
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,899.02,654.9
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,911.79,661.61
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,920.96,667.11
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,924.44,667.66
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,924.22,665.94
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,806.14,584.34
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,645.73,466.95
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,686.52,495.84
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,713.35,514.05
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,655.54,473.53
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,595.54,431.44
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,592.8,430.13
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,588.2,427.19
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,571.25,415.24
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,553.28,402.48
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,524.84,382.12
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,496.57,361.78
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,507.63,371.0
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,496.69,360.74
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,446.26,319.61
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,391.42,274.49
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,321.18,225.21
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,296.53,214.68
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,246.28,179.51
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,195.29,144.2
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,172.98,122.96
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,152.74,119.42
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,132.82,103.71
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,121.19,94.63
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,109.82,85.83
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,97.68,76.27
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,87.91,68.52
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,77.62,60.17
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,66.73,51.09
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,56.82,42.6
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,44.38,31.64
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,31.71,20.22
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,16.28,3.27
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,19.41,7.84
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,47.4,32.13
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,73.81,54.45
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,104.91,80.4
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,137.58,107.32
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,162.11,127.26
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,186.33,146.5
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,258.54,203.65
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,323.07,253.54
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,365.14,285.25
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,407.66,316.91
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,379.48,292.66
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,331.51,253.69
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,349.15,266.3
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,366.3,278.29
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,510.34,386.22
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,656.45,490.94
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,639.45,475.88
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,604.93,449.55
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,621.75,461.08
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,637.14,471.38
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,626.61,462.66
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,614.96,453.36
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,516.26,381.0
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,410.85,303.11
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,279.18,207.05
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,148.59,109.02
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,207.24,153.54
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,264.66,196.29
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,178.21,131.44
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,92.8,66.38
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,163.19,120.39
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,231.13,171.54
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,226.18,167.78
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,221.19,164.15
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,200.04,148.4
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,179.36,132.98
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,130.93,96.49
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,82.42,59.35
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,122.33,90.54
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,158.95,118.98
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,119.15,88.51
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,78.93,60.04
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,72.75,55.16
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,66.44,50.12
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,80.0,61.77
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,92.15,72.3
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,79.03,61.49
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,65.81,50.45
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,53.21,39.85
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,40.5,28.95
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,28.92,18.84
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,17.31,8.61
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,8.63,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,10.67,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,21.81,9.36
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,55.39,38.27
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,88.51,66.12
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,133.86,103.71
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,174.98,137.47
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,165.36,129.75
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,160.79,125.41
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,221.09,173.34
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,297.54,232.4
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,493.02,384.56
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,687.73,527.74
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,579.2,442.01
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,426.04,323.25
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,640.77,485.08
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,837.73,620.36
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,853.25,627.16
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,875.06,639.7
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,807.28,589.8
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,694.51,505.49
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,818.66,595.73
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,904.32,652.29
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,847.02,611.68
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,763.94,550.22
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,763.05,548.8
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,759.41,545.03
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,721.75,518.89
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,689.0,496.03
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,729.31,528.8
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,745.16,543.81
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,710.07,518.53
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,672.74,491.54
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,631.7,461.37
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,588.83,429.19
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,542.82,393.85
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,495.49,356.64
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,443.61,315.28
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,392.27,273.24
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,339.24,229.2
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,286.38,185.13
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,238.05,148.89
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,205.55,128.42
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,140.87,84.4
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,75.58,56.5
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,99.16,75.99
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,122.24,95.03
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,111.49,86.73
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,100.02,77.79
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,89.39,69.38
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,78.18,60.32
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,69.42,53.1
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,57.44,42.92
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,44.37,31.57
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,31.02,19.69
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,15.92,3.26
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,32.21,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,94.79,55.39
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,155.77,113.78
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,229.56,175.62
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,297.11,231.51
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,372.08,291.47
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,399.8,313.16
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,415.32,324.35
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,513.45,397.9
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,610.93,468.08
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,557.0,423.59
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,472.36,357.27
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,636.89,478.04
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,778.1,572.93
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,809.75,589.86
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,838.78,605.89
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,862.21,618.18
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,882.53,628.47
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,896.32,635.91
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,906.63,641.31
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,910.59,641.54
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,910.9,639.66
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,841.65,592.02
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,738.1,518.02
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,818.56,575.27
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,862.85,603.58
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,840.39,588.85
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,814.92,572.84
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,785.21,554.11
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,753.09,533.78
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,717.05,509.61
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,678.67,483.3
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,636.76,452.98
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,592.9,420.62
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,546.1,386.03
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,497.87,349.39
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,447.12,310.02
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,393.13,267.52
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,340.04,225.14
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,287.05,182.37
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,233.26,139.71
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,180.53,101.18
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,128.44,71.12
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,75.6,55.76
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,74.55,55.16
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,73.36,54.4
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,84.67,63.95
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,94.74,72.53
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,85.2,64.94
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,75.16,56.82
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,64.84,48.52
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,54.1,39.59
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.47,29.65
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.49,19.07
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,15.95,3.26
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,23.46,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,66.27,36.62
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,122.47,88.41
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,193.68,147.44
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,253.12,196.53
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,318.8,249.25
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,377.42,295.07
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,439.54,341.78
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,495.18,381.08
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,559.66,424.75
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,609.5,458.05
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,659.06,489.99
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,702.02,515.62
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,743.68,539.42
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,777.54,558.58
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,809.23,576.06
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,834.11,589.66
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,856.17,601.5
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,872.25,611.48
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,878.02,615.15
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,882.98,619.05
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,884.49,620.81
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,881.16,619.1
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,874.37,615.29
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,865.45,608.96
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,852.86,600.35
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,831.02,587.95
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,806.24,573.63
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,776.25,554.26
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,744.18,532.91
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,709.12,508.95
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,672.01,483.08
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,352.7,259.27
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,67.76,45.98
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,48.53,31.66
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,29.22,16.94
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,42.58,27.27
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,55.93,37.6
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,37.48,23.5
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.12,9.3
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,39.92,25.59
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,60.75,41.9
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,51.1,34.57
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,41.48,28.63
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,47.28,33.6
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,53.08,38.63
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,93.36,72.3
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,122.58,96.83
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,107.52,84.79
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,91.96,72.15
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,76.75,59.52
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,61.15,46.24
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,46.54,33.46
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,30.45,19.23
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,15.78,3.28
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,29.22,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,86.85,48.59
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,147.51,107.17
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,216.26,164.98
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,153.19,118.7
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,61.17,44.48
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,268.77,213.53
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,478.27,375.5
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,534.45,415.9
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,591.75,456.58
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,641.27,491.34
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,690.25,524.35
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,604.56,457.05
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,475.16,357.57
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,437.82,328.11
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,380.61,283.7
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,650.06,483.39
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,879.94,638.17
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,883.96,638.08
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,895.16,644.7
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,781.75,564.26
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,621.06,447.2
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,780.55,563.71
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,890.82,638.8
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,757.67,544.24
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,593.27,424.48
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,728.5,525.16
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,816.45,587.76
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,787.26,568.13
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,755.66,547.51
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,719.8,522.27
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,681.61,494.94
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,639.6,464.38
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,595.69,431.74
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,549.17,396.39
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,501.22,359.01
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,448.15,317.12
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,398.3,276.73
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,339.82,235.18
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,311.17,219.12
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,279.66,196.55
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,243.49,171.75
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,168.85,111.05
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,82.48,61.84
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,81.74,61.53
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,80.89,61.07
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,78.45,59.43
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,75.83,57.62
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,71.81,54.59
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,67.61,51.31
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,59.03,44.21
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.8,38.03
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,41.36,28.93
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.67,19.32
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.48,3.09
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,27.26,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,82.13,44.72
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,142.43,102.83
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,210.2,159.28
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,272.69,211.15
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,347.61,271.26
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,408.5,318.92
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,472.45,367.28
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,529.37,408.91
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,587.48,450.17
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,636.77,483.72
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,685.56,515.92
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,726.84,541.57
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,766.4,565.69
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,796.44,583.97
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,828.06,603.25
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,853.04,617.19
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,875.03,629.18
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,890.05,637.98
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,901.72,644.77
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,908.5,647.24
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,911.71,647.56
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,895.14,636.31
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,887.47,631.02
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,874.05,621.16
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,857.2,609.23
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,767.72,546.31
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,657.69,467.06
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,642.1,456.34
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,625.29,444.17
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,545.64,388.89
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,472.73,337.79
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,551.69,397.22
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,597.34,429.61
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,551.02,394.47
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,503.33,357.82
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,453.64,318.7
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,402.38,277.24
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,344.35,230.58
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,290.36,186.32
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,235.82,142.25
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,182.13,102.22
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,128.82,70.59
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,80.16,59.74
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,71.74,53.15
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,70.39,52.26
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,68.13,50.72
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,65.72,49.04
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,62.33,46.5
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,58.82,43.77
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,53.46,39.45
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,47.94,34.8
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,39.15,27.09
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.6,17.63
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.39,2.47
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,30.89,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,90.65,48.58
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,154.17,111.61
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,225.84,171.67
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,294.01,227.88
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,365.78,285.09
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,427.65,333.34
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,492.5,382.06
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,549.73,423.69
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,607.96,464.77
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,657.5,498.25
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,703.36,527.57
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,745.71,553.73
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,786.32,578.3
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,819.64,597.34
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,850.4,614.52
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,874.98,627.97
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,886.23,632.87
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,901.13,641.61
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,912.6,648.22
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,917.74,649.6
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,919.26,648.85
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,914.84,645.8
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,906.72,640.57
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,890.87,629.22
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,871.5,615.76
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,849.44,601.91
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,824.38,586.12
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,794.77,566.42
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,762.78,544.83
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,726.58,519.99
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,688.11,493.1
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,646.45,463.57
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,602.82,431.84
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,555.68,396.64
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,507.17,359.43
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,456.85,319.93
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,405.72,278.73
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,347.45,232.05
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,293.13,187.7
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,238.48,143.72
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,184.84,103.85
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,131.12,71.91
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,81.46,60.53
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,73.52,54.36
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,72.87,54.05
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,70.72,52.62
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,68.42,51.05
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,65.14,48.61
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,61.74,46.0
