Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,56.11,41.49
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,50.32,36.63
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,39.33,27.11
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.02,18.68
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.13,2.82
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,19.55,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,56.6,28.13
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,114.36,82.41
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,186.66,142.56
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,250.95,195.91
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,323.23,254.49
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,384.08,303.01
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,448.84,353.04
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,514.97,402.6
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,577.24,448.03
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,628.12,483.66
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,678.69,518.22
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,723.28,547.45
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,766.75,574.99
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,796.73,592.86
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,828.76,612.05
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,855.05,627.19
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,878.52,640.41
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,894.2,648.23
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,906.52,653.91
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,912.77,655.93
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,903.49,647.94
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,899.53,644.77
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,891.97,639.32
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,879.08,629.42
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,862.72,617.37
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,840.95,602.94
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,816.24,586.61
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,787.43,567.73
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,756.28,546.78
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,720.96,521.74
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,683.39,494.67
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,642.32,463.87
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,599.31,431.1
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,553.11,396.93
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,505.51,360.68
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,453.07,319.28
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,401.17,277.22
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,347.66,233.18
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,294.29,189.03
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,240.37,145.72
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,187.83,106.77
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,135.75,75.77
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,79.08,58.39
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,79.04,58.73
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,78.98,59.03
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,76.78,57.58
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,74.43,55.99
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,71.43,53.7
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,66.72,49.92
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,59.66,44.26
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,52.43,38.22
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.7,29.77
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,32.8,20.81
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.07,3.82
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,13.75,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,32.26,13.21
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,80.94,57.01
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,135.74,102.7
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,186.46,145.24
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,243.55,192.54
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,212.24,167.4
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,168.99,131.29
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,176.18,136.25
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,171.64,131.7
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,230.18,177.09
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,279.05,214.14
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,274.75,209.27
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,269.58,203.83
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,334.23,252.16
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,399.57,299.89
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,378.65,282.37
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,357.11,264.68
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,368.78,272.62
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,380.08,280.22
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,534.17,392.79
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,684.05,497.69
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,724.09,524.42
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,770.6,555.25
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,824.04,594.63
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,861.79,620.66
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,793.15,570.19
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,718.56,514.2
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,743.11,535.37
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,751.91,544.68
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,716.14,518.72
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,678.2,491.09
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,636.62,459.69
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,593.13,426.45
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,546.53,391.19
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,498.73,354.18
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,448.47,314.57
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,397.47,273.44
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,345.07,231.16
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,292.91,188.66
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,250.81,162.24
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,240.06,163.08
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,168.31,107.14
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,78.86,58.18
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,76.78,56.76
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,74.45,55.1
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,72.4,53.77
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,70.23,52.31
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,65.64,48.71
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,60.81,44.83
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,55.57,40.68
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.37,34.68
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,39.24,26.78
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.96,18.43
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.11,2.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,1.98
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,35.33,22.2
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,58.25,41.56
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,96.31,73.07
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,131.98,102.52
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,150.42,117.35
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,168.02,131.02
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,260.65,205.08
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,348.36,273.58
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,424.9,331.4
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,490.77,380.09
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,525.16,403.6
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,558.14,425.81
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,689.69,523.53
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,819.32,614.82
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,841.89,627.42
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,867.28,642.43
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,883.69,650.75
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,896.81,656.91
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,904.81,659.67
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,909.32,660.22
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,906.37,655.92
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,887.09,640.95
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,828.72,597.07
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,743.02,532.27
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,746.34,534.04
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,740.73,529.5
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,697.36,498.44
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,656.87,469.33
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,629.9,450.42
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,602.27,430.82
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,610.58,438.26
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,601.84,431.86
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,539.17,384.46
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,489.36,347.07
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,445.03,314.28
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,400.73,281.67
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,358.09,248.14
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,313.97,211.97
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,269.75,179.17
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,238.9,158.34
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,166.82,104.07
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,81.46,60.01
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,89.21,66.49
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,98.07,73.85
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,94.72,71.58
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,91.25,69.17
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,84.1,63.71
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,76.62,57.84
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.62,49.81
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,56.23,41.19
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,45.16,31.64
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,32.44,20.41
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,16.66,3.38
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,18.55,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,53.31,22.92
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,109.96,78.56
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,180.22,137.56
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,244.68,191.75
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,318.58,252.83
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,322.02,255.97
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,302.09,239.35
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,384.53,304.49
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,490.05,385.12
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,537.17,418.8
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,583.75,451.49
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,687.63,528.32
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,785.01,595.57
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,817.87,615.27
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,839.13,627.04
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,864.44,641.62
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,886.9,654.16
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,901.53,661.4
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,912.68,666.38
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,918.71,668.05
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,921.12,667.44
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,916.21,661.83
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,907.6,653.94
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,891.76,641.74
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,872.34,627.33
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,850.49,612.47
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,825.54,595.61
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,796.23,574.88
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,764.38,552.51
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,728.54,527.37
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,690.29,499.8
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,648.31,469.08
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,604.22,436.17
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,557.21,400.24
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,508.66,362.28
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,457.05,321.26
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,404.99,278.93
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,351.66,234.88
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,298.18,190.48
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,236.41,141.0
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,181.73,99.99
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,127.51,67.26
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,75.1,54.96
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,73.11,53.7
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,71.68,52.86
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,63.66,46.65
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,61.73,45.35
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,58.86,43.14
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,55.91,40.8
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,51.19,37.05
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,46.38,33.03
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,38.75,26.37
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.33,17.9
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.77,2.25
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,18.79,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,53.9,21.86
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,113.11,80.58
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,186.67,141.99
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,168.03,130.32
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,128.96,99.63
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,295.63,234.96
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,461.98,366.31
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,522.39,412.17
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,584.84,458.64
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,635.17,494.6
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,685.12,529.07
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,725.92,555.91
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,768.93,584.0
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,802.77,604.9
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,834.18,623.91
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,859.89,639.06
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,882.69,652.18
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,887.67,654.07
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,899.74,660.97
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,905.99,662.86
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,908.7,662.49
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,905.07,657.75
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,897.78,650.74
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,885.59,640.85
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,869.87,628.75
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,848.55,614.11
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,824.14,597.47
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,795.37,576.91
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,764.01,554.67
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,728.65,529.46
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,690.84,501.84
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,649.33,471.26
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,605.71,438.5
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,558.43,402.33
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,509.63,364.12
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,458.58,322.65
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,407.33,280.31
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,354.23,237.03
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,294.97,188.86
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,240.26,144.7
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,186.93,104.83
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,133.5,72.39
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,82.03,60.52
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,74.02,54.32
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,74.66,55.06
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,72.59,53.83
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,70.39,52.47
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,68.26,51.0
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,66.15,49.47
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,58.38,43.11
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.81,37.53
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.37,29.34
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,32.8,20.67
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.06,3.32
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,6.83,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,13.2,0.94
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,33.82,20.82
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,54.88,38.61
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,89.76,67.44
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,121.75,93.8
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,220.29,174.17
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,333.04,264.19
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,372.62,293.47
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,411.24,321.21
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,555.22,432.03
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,703.8,540.85
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,747.18,568.66
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,789.05,595.41
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,814.06,609.84
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,844.44,627.98
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,868.66,641.72
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,889.84,653.36
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,904.16,660.12
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,914.99,664.62
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,919.89,665.51
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,921.11,664.11
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,916.77,660.31
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,908.7,654.18
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,892.94,641.99
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,873.55,627.56
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,851.36,612.46
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,826.1,595.38
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,796.1,573.93
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,763.7,550.96
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,728.14,525.77
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,690.2,498.29
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,647.84,467.37
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,603.67,434.49
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,557.08,399.12
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,509.03,361.78
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,458.13,321.45
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,406.66,279.74
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,348.83,233.19
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,294.97,189.01
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,240.5,145.02
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,187.26,105.12
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,133.95,72.64
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,82.61,60.98
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,73.69,54.06
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,74.02,54.54
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,71.93,53.17
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,69.71,51.68
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,66.13,49.03
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,62.42,46.18
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,57.23,42.06
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.8,35.87
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.69,27.95
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.43,19.55
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.87,2.52
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.56,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.92,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,12.34,4.03
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,19.78,10.36
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,29.31,18.27
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,38.86,26.07
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,48.86,34.13
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,58.88,42.06
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,79.63,58.43
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,100.55,74.65
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,216.65,166.32
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,346.08,264.84
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,567.2,434.06
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,778.84,585.33
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,812.78,604.88
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,844.23,623.4
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,861.06,631.91
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,884.75,645.1
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,899.7,653.46
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,911.21,659.64
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,917.67,661.54
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,920.55,661.21
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,916.59,657.62
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,908.93,651.75
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,895.34,641.11
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,878.17,628.3
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,855.9,613.56
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,830.53,596.82
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,801.94,576.73
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,770.7,554.93
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,734.66,530.03
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,696.17,502.51
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,654.05,470.9
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,609.87,437.29
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,562.26,401.45
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,513.12,363.54
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,461.64,322.96
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,409.83,281.16
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,356.35,237.82
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,302.71,193.88
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,241.18,144.73
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,187.0,104.11
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,133.02,71.15
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,80.91,59.6
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,78.12,57.6
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,71.04,52.11
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,69.13,50.89
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,67.12,49.55
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,64.47,47.65
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,61.79,45.64
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,56.55,41.49
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,49.18,35.34
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,40.37,27.68
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.44,19.56
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.88,2.31
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.55,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,10.71,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,26.41,15.01
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,42.84,28.95
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,64.72,47.09
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,86.73,65.15
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,110.97,84.72
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,144.71,111.51
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,259.74,203.57
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,386.56,301.62
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,538.18,417.4
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,698.29,533.78
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,450.55,347.16
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,137.37,101.35
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,154.43,114.34
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,171.57,126.87
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,192.35,142.01
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,213.11,156.97
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,297.35,218.74
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,369.77,270.28
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,471.23,342.76
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,585.8,421.78
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,666.49,477.75
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,730.42,521.65
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,651.64,464.36
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,565.62,402.52
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,620.78,441.97
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,675.67,479.76
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,658.27,466.27
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,639.81,452.46
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,583.88,413.65
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,532.84,378.05
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,580.75,414.87
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,601.36,430.12
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,554.47,394.91
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,506.4,358.29
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,456.22,319.19
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,404.81,278.13
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,351.98,235.78
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,299.39,193.14
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,246.63,150.95
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,188.43,107.59
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,136.21,75.48
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,86.11,63.96
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,109.1,82.66
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,153.38,118.26
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,113.26,86.72
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,79.31,59.67
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,74.46,56.04
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,69.86,52.49
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,62.58,46.56
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,55.11,40.25
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.04,30.69
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,33.12,20.88
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.01,2.61
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,10.87,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,24.61,3.54
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,82.24,57.2
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,146.23,110.7
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,204.29,159.25
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,269.25,212.74
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,191.58,151.06
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,93.52,70.33
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,118.64,90.24
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,144.07,109.95
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,144.43,109.5
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,144.89,109.16
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,271.05,207.33
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,407.73,309.34
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,468.76,352.97
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,530.81,396.59
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,589.17,436.17
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,630.26,463.23
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,594.68,435.36
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,573.41,417.65
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,652.97,472.63
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,715.41,514.52
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,599.72,432.43
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,486.16,350.76
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,547.87,393.87
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,593.92,424.9
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,618.2,441.91
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,644.12,459.87
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,632.95,451.33
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,620.27,441.89
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,666.13,478.04
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,685.64,494.63
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,644.25,464.65
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,601.13,433.05
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,555.0,398.45
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,507.71,362.12
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,457.8,322.99
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,407.72,282.82
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,355.95,240.7
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,298.76,194.36
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,246.85,153.02
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,197.12,116.09
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,146.85,85.01
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,98.99,74.32
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,98.21,73.99
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,100.71,76.29
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,96.63,73.43
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,92.33,70.35
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,89.14,68.12
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,88.22,67.64
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,77.11,58.71
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,65.74,49.24
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,51.1,36.63
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,35.23,22.64
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,18.55,3.05
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.22,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,20.42,0.98
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,77.51,53.55
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,132.1,99.37
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,202.73,157.81
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,275.28,217.52
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,346.78,275.11
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,412.9,327.22
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,476.95,376.71
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,544.8,427.9
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,604.52,471.12
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,657.5,508.6
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,705.5,541.95
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,752.77,573.79
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,789.82,597.34
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,824.78,619.2
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,852.72,634.9
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,872.04,644.55
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,890.02,655.61
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,904.73,664.51
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,912.7,667.76
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,917.15,668.76
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,914.75,666.23
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,908.72,661.4
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,893.33,649.26
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,874.45,634.92
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,852.81,619.97
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,828.18,603.06
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,799.29,581.26
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,768.11,557.74
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,732.42,531.95
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,694.68,504.4
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,653.83,473.32
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,611.39,440.67
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,564.98,405.58
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,517.58,368.98
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,468.03,329.97
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,413.51,286.51
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,360.47,243.96
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,307.93,201.37
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,254.87,158.88
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,203.32,120.26
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,152.15,88.51
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,103.54,77.71
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,99.19,74.69
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,98.84,74.85
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,94.83,72.04
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,90.75,69.13
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,85.63,65.29
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,80.34,61.2
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,71.63,54.09
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,63.47,47.17
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,49.65,35.27
