Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,35.96,23.07
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,18.7,2.68
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,14.19,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,37.28,4.12
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,102.96,72.36
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,167.7,127.37
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,245.2,192.19
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,324.48,257.87
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,263.82,209.92
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,173.52,135.64
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,249.83,196.24
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,319.01,249.68
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,383.97,299.3
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,467.35,361.5
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,622.06,479.22
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,777.09,590.5
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,811.94,611.54
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,844.34,631.15
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,870.46,646.27
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,893.64,659.32
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,898.24,659.51
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,910.13,664.82
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,916.61,666.79
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,919.53,666.52
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,915.59,662.94
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,907.98,657.08
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,825.03,596.42
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,716.17,514.27
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,792.02,572.73
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,834.57,604.37
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,736.82,531.94
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,635.02,454.59
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,679.25,490.71
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,699.16,507.97
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,657.11,475.9
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,612.87,441.96
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,564.7,405.33
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,515.02,366.69
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,463.47,325.76
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,410.91,283.03
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,356.41,238.59
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,301.73,193.49
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,246.66,148.69
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,184.56,101.75
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,129.89,67.72
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,76.99,56.49
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,72.14,52.82
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,66.08,48.13
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,64.28,46.97
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,62.4,45.71
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,60.23,44.18
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,58.08,42.6
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,53.09,38.53
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,47.99,34.19
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,37.87,25.47
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.25,17.6
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.75,0.51
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,19.06,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,53.04,4.4
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,126.92,89.15
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,199.63,151.11
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,275.17,214.08
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,358.38,281.9
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,421.1,332.51
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,487.18,384.03
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,549.35,431.25
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,611.72,477.36
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,661.64,511.84
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,710.79,544.73
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,754.33,571.89
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,788.55,592.03
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,821.81,612.09
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,852.46,630.14
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,876.92,644.1
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,898.25,655.95
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,913.04,663.43
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,924.29,668.65
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,929.11,669.71
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,930.19,668.44
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,926.09,665.05
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,918.22,659.31
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,898.59,644.55
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,875.08,627.4
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,853.54,612.98
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,828.96,596.56
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,800.04,576.2
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,768.65,554.23
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,733.0,529.06
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,695.07,501.74
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,653.3,471.24
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,609.65,438.76
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,563.29,403.51
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,515.45,366.33
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,462.67,324.87
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,411.15,283.44
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,357.71,240.32
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,304.49,196.9
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,251.36,154.18
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,192.96,110.42
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,140.22,77.5
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,89.69,66.37
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,85.26,63.23
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,86.19,64.36
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,83.99,62.96
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,81.64,61.42
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,77.1,58.03
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,73.22,55.08
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,65.32,48.64
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,57.2,41.78
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,46.12,32.21
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,33.68,21.08
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,17.31,1.06
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,22.96,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,67.41,1.82
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,140.38,98.31
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,221.69,167.67
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,290.27,225.94
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,366.36,288.83
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,430.08,340.31
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,497.18,392.59
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,555.1,435.49
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,611.62,475.96
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,662.63,510.95
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,712.95,544.04
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,755.33,571.09
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,795.81,596.44
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,829.83,616.49
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,852.12,628.33
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,876.02,639.91
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,896.7,649.19
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,911.53,656.01
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,922.89,660.73
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,927.93,661.65
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,929.24,660.29
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,924.92,656.82
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,916.89,651.1
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,902.93,640.32
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,885.4,627.4
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,863.22,612.86
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,837.91,596.34
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,807.78,575.6
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,775.15,553.25
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,738.96,528.72
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,700.41,501.66
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,658.07,471.38
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,613.86,439.08
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,566.52,404.63
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,517.72,367.99
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,466.73,327.88
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,415.14,286.3
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,357.12,239.78
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,302.74,195.24
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,247.58,150.52
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,193.52,109.54
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,139.51,75.71
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,87.48,64.88
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,73.61,54.0
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,72.97,53.69
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,71.15,52.55
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,69.25,51.31
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,66.33,49.19
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,63.37,46.96
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,57.81,42.43
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,49.81,35.67
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,40.29,27.42
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,30.63,18.63
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,11.44,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,29.74,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,97.25,67.1
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,162.69,122.59
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,240.17,186.82
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,319.97,252.2
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,384.18,303.85
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,452.91,357.33
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,521.34,408.05
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,585.92,454.33
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,638.56,491.07
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,690.99,526.72
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,734.21,554.35
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,775.77,580.41
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,811.19,601.54
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,839.13,617.35
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,863.28,629.23
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,884.22,638.86
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,900.63,646.32
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,913.7,651.6
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,917.88,651.17
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,918.38,648.52
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,915.16,644.97
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,908.34,639.24
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,892.1,626.61
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,872.46,612.03
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,851.09,598.31
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,826.74,582.61
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,796.96,561.52
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,765.01,538.87
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,729.43,515.17
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,691.89,489.66
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,651.01,460.3
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,608.69,429.38
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,562.67,396.96
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,514.9,362.27
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,464.38,323.95
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,414.32,285.01
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,362.83,244.15
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,312.07,203.53
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,260.49,163.03
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,210.37,125.94
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,160.99,95.32
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,114.38,85.5
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,107.59,80.65
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,104.91,78.99
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,100.63,76.02
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,96.12,72.83
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,89.91,68.17
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,83.46,63.18
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,74.94,56.41
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,63.82,47.19
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,48.78,34.34
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,33.83,21.11
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.56,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,14.42,5.43
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,23.94,13.7
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,36.82,24.49
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,50.34,35.68
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,64.89,47.51
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,79.41,59.07
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,181.38,141.26
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,297.15,231.06
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,405.25,313.38
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,506.62,388.23
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,536.77,406.64
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,564.75,423.38
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,717.01,532.65
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,848.36,619.73
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,875.15,633.81
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,898.99,646.6
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,904.1,646.93
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,916.61,652.28
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,923.24,654.17
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,926.27,653.91
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,923.31,649.98
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,916.64,643.88
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,899.68,631.4
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,879.14,616.83
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,857.22,603.03
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,832.33,587.31
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,803.12,569.01
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,771.54,548.92
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,722.27,511.53
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,668.37,471.55
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,649.39,460.4
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,617.54,438.84
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,569.55,403.67
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,520.29,366.65
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,468.33,326.64
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,415.53,284.87
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,361.36,241.73
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,307.38,198.12
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,252.5,154.09
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,198.66,113.53
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,138.45,74.99
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,86.79,64.02
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,78.73,57.84
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,77.37,56.98
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,75.07,55.48
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,72.64,53.84
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,69.2,51.32
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,65.64,48.61
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,57.39,41.98
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,50.44,36.17
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,40.26,27.37
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,29.89,17.95
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,15.74,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,43.78,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,119.29,82.5
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,191.5,144.82
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,260.79,202.88
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,344.26,270.68
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,409.13,322.53
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,477.71,375.36
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,443.91,347.22
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,386.58,300.54
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,542.03,419.07
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,706.27,536.87
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,747.27,560.67
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,790.17,586.04
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,825.67,606.89
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,858.65,625.85
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,884.55,640.24
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,907.39,652.62
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,912.2,653.04
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,924.34,658.44
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,930.1,660.05
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,932.22,659.49
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,928.33,656.6
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,920.73,651.49
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,908.61,642.27
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,892.9,630.87
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,870.21,616.38
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,844.4,599.9
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,814.53,579.73
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,782.0,557.8
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,745.08,532.99
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,705.79,505.38
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,663.22,475.23
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,618.59,442.87
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,570.99,407.35
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,521.88,369.79
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,469.67,329.05
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,416.66,286.63
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,362.42,242.88
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,308.08,198.43
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,245.81,148.45
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,190.51,106.37
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,135.65,71.74
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,82.67,52.65
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,74.27,54.52
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,66.87,48.76
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,64.76,47.35
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,62.53,45.82
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,59.68,43.63
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,56.78,41.33
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,51.32,36.97
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,45.72,32.28
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,36.09,23.95
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,27.78,16.24
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,14.7,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,40.89,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,115.56,78.97
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,186.56,140.19
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,253.19,196.22
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,333.78,262.04
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,397.51,312.93
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,464.99,364.89
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,408.38,319.07
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,311.28,241.34
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,503.17,389.37
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,693.58,526.64
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,573.95,434.11
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,406.61,305.27
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,634.29,475.18
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,844.4,617.56
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,869.58,629.83
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,891.65,641.43
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,897.04,642.25
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,909.66,647.97
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,915.04,649.06
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,916.81,648.02
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,811.5,575.85
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,674.68,477.75
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,794.31,564.01
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,874.6,617.49
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,786.88,555.99
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,682.37,480.81
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,739.95,525.78
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,768.93,549.66
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,733.4,525.3
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,695.6,499.05
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,654.81,470.18
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,611.9,439.1
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,565.17,404.49
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,517.01,367.87
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,464.04,326.83
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,412.0,285.38
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,358.18,241.71
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,304.56,197.71
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,250.92,154.45
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,198.62,114.83
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,138.69,76.0
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,87.38,56.63
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,78.9,58.49
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,77.9,57.91
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,75.62,56.41
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,73.22,54.79
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,69.84,52.18
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,64.73,48.07
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,57.62,42.25
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,50.34,36.08
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,39.84,27.0
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.12,17.23
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,20.0,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,114.7,77.62
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,208.27,155.96
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,278.38,214.38
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,356.87,277.66
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,419.27,326.56
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,485.11,375.96
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,544.83,418.1
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,604.22,458.27
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,654.44,490.66
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,703.99,521.7
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,747.49,548.5
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,781.5,568.68
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,815.19,589.0
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,846.32,607.5
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,871.23,622.35
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,893.08,635.24
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,909.01,643.95
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,921.42,650.51
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,927.31,653.4
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,929.5,654.02
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,926.07,652.17
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,918.86,648.02
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,905.2,638.48
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,887.91,626.69
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,865.83,613.13
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,840.51,597.42
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,810.58,577.39
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,777.94,555.52
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,741.9,531.95
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,703.35,504.88
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,660.44,474.35
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,615.51,441.64
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,568.0,406.99
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,518.86,370.0
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,466.89,329.07
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,414.13,286.46
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,359.43,241.98
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,304.56,196.72
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,254.54,162.74
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,244.15,162.43
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,200.06,133.37
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,157.35,112.32
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,112.09,85.14
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,76.1,56.45
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,89.82,67.98
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,106.67,82.1
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,93.93,72.09
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,80.66,61.44
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,61.38,45.56
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,44.93,31.75
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,35.32,23.4
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,27.0,15.58
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,6.83,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,38.98,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,115.55,77.68
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,188.33,141.13
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,258.38,199.7
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,344.21,269.15
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,408.74,320.14
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,477.03,371.98
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,538.29,415.9
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,601.44,459.39
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,649.75,491.41
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,700.35,523.68
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,744.83,551.09
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,787.74,577.0
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,822.11,597.28
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,853.95,615.8
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,870.94,624.99
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,894.3,638.44
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,909.35,646.51
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,920.95,652.48
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,927.54,655.35
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,930.47,656.01
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,859.88,608.79
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,751.35,531.79
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,836.59,593.17
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,881.85,623.28
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,860.41,609.2
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,835.89,593.57
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,806.93,574.03
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,775.37,552.77
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,668.94,475.77
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,561.08,397.2
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,604.02,431.07
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,615.28,440.49
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,568.68,405.57
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,520.64,368.94
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,467.6,328.04
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,417.02,288.08
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,364.23,246.05
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,311.78,203.69
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,259.33,165.06
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,224.79,142.84
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,171.83,106.23
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,113.63,76.91
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,106.49,80.32
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,105.15,79.55
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,98.43,74.6
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,91.33,69.28
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,84.8,64.31
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,77.98,58.97
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,66.48,49.55
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,54.43,39.41
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,42.26,28.93
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,30.1,17.84
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,15.39,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,6.83,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,42.86,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,130.85,87.73
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,211.87,159.07
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,283.33,219.11
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,363.28,284.08
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,427.83,335.36
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,495.93,387.16
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,555.69,429.84
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,614.69,470.14
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,665.42,502.2
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,715.44,532.47
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,759.32,556.32
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,801.44,577.99
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,827.18,591.38
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,858.47,608.36
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,883.29,621.54
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,904.92,632.75
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,920.29,642.47
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,932.13,650.12
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,938.01,652.8
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,940.13,653.25
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,936.55,650.77
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,929.18,646.08
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,915.77,637.19
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,898.71,626.05
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,876.41,612.57
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,850.87,597.0
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,820.69,577.17
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,787.78,555.52
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,751.47,532.28
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,712.65,505.63
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,670.06,476.05
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,625.08,444.01
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,576.61,408.45
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,526.54,370.7
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,473.53,329.75
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,419.48,286.83
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,364.32,242.57
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,308.91,197.4
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,252.13,151.39
