Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,195.93,108.58
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,139.84,73.07
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,75.95,46.06
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,65.68,47.4
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,64.58,46.71
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,62.21,45.08
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,59.72,43.33
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,51.94,37.11
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,49.03,34.79
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,44.37,31.06
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,39.63,27.08
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,32.13,20.61
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.51,13.41
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,48.17,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,139.61,92.7
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,220.13,164.3
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,289.96,222.87
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,367.79,285.66
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,431.57,335.71
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,498.77,385.97
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,555.42,425.69
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,615.55,465.81
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,666.83,498.71
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,717.37,530.36
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,760.76,556.91
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,794.54,576.77
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,828.75,596.79
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,860.36,614.94
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,885.74,629.0
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,907.98,641.09
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,923.15,648.34
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,934.76,653.48
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,940.76,655.23
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,943.0,654.79
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,939.09,652.05
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,931.36,647.08
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,916.71,636.58
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,898.39,623.91
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,876.12,610.15
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,850.58,594.34
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,820.77,574.55
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,788.15,552.96
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,751.71,529.96
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,712.73,503.36
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,669.55,473.36
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,624.22,441.11
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,576.06,405.88
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,526.26,368.49
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,473.47,328.01
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,420.43,286.25
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,365.6,242.66
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,310.58,198.22
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,254.63,153.22
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,191.55,105.62
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,135.72,70.27
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,81.69,50.21
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,71.19,51.58
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,69.98,50.82
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,61.74,44.5
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,59.36,42.84
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,56.37,40.64
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,53.32,38.3
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,48.09,34.12
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,42.75,29.63
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,34.57,22.51
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,24.85,13.51
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,35.48,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,120.2,78.49
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,193.61,144.43
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,265.76,205.02
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,343.81,268.83
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,408.78,320.32
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,477.5,372.44
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,538.15,415.79
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,600.54,458.46
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,652.44,492.8
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,701.08,523.4
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,746.92,550.29
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,791.36,575.55
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,826.32,595.65
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,858.77,613.97
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,876.1,622.48
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,899.97,635.32
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,916.16,643.22
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,928.85,649.05
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,935.45,651.99
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,938.4,652.76
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,934.85,650.58
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,927.53,646.17
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,914.63,637.02
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,898.09,625.67
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,876.28,612.08
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,851.21,596.43
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,821.44,576.78
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,788.85,555.27
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,752.07,531.85
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,712.76,504.88
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,670.06,475.01
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,625.2,442.91
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,576.49,407.18
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,526.2,369.33
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,473.33,328.61
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,420.3,286.7
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,365.53,243.12
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,310.66,198.75
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,247.91,148.81
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,192.06,106.45
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,136.68,71.27
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,83.12,51.21
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,72.13,52.34
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,70.62,51.35
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,62.67,45.26
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,60.69,43.93
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,57.41,41.49
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,54.03,38.89
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,48.45,34.33
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,42.73,29.46
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,34.14,22.03
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,24.08,12.73
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,28.56,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,113.33,73.12
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,186.63,139.67
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,255.16,197.68
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,338.1,265.58
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,403.34,317.74
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,472.46,370.83
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,534.71,415.99
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,598.95,460.74
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,651.04,495.5
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,699.71,526.25
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,745.71,553.29
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,790.37,578.67
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,825.28,598.2
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,857.69,615.85
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,874.49,623.67
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,897.91,635.86
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,913.56,643.04
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,925.74,648.14
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,931.91,650.05
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,934.41,649.83
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,930.84,647.34
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,923.53,642.68
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,909.76,633.16
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,892.39,621.48
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,870.34,607.52
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,845.12,591.59
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,815.32,571.86
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,782.89,550.43
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,746.4,526.78
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,707.51,500.14
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,664.7,470.49
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,619.95,438.76
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,572.5,404.15
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,523.57,367.51
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,471.77,327.84
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,417.22,285.28
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,362.41,242.05
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,307.8,198.2
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,252.66,154.13
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,198.92,113.58
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,145.24,79.47
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,86.16,53.99
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,76.75,56.26
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,76.93,56.63
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,74.28,54.84
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,71.47,52.89
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,67.95,50.19
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,64.35,47.32
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,55.6,40.18
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,48.26,33.97
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,37.3,24.55
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.12,14.16
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.97,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,41.31,23.16
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,85.99,62.1
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,134.09,102.18
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,185.24,144.43
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,250.59,197.36
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,312.56,246.61
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,390.66,306.22
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,487.98,377.66
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,541.73,415.44
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,596.33,452.99
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,646.33,485.86
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,696.5,517.98
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,735.01,540.72
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,778.7,566.16
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,815.86,587.36
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,850.85,606.48
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,870.34,616.69
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,886.79,625.17
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,901.51,631.36
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,905.0,630.62
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,903.02,629.16
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,897.51,625.56
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,892.12,620.75
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,882.7,613.42
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,862.05,601.21
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,838.2,586.99
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,809.93,569.0
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,769.57,543.07
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,734.75,520.26
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,703.99,499.21
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,656.94,466.07
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,614.11,434.93
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,569.1,403.1
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,519.86,367.25
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,444.03,312.25
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,392.41,276.41
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,364.85,254.73
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,323.51,221.6
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,272.89,178.17
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,205.15,122.19
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,117.68,72.79
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,95.79,68.32
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,98.73,74.33
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,101.44,76.96
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,54.71,39.37
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.94,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.11,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.75,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,59.31,35.11
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,117.56,87.11
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,177.2,137.09
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,242.7,191.11
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,197.26,155.54
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,140.37,108.84
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,140.13,108.16
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,148.54,114.08
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,251.91,196.16
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,364.54,282.43
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,406.28,311.99
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,448.09,341.31
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,624.78,472.18
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,784.59,585.01
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,816.55,603.69
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,846.21,621.61
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,865.59,633.19
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,881.96,642.8
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,892.98,647.69
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,900.73,650.55
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,899.62,649.08
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,895.05,645.55
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,886.55,638.33
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,866.65,623.83
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,695.87,503.63
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,504.11,364.59
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,446.43,324.56
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,391.25,285.15
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,444.13,323.68
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,492.95,358.21
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,567.05,414.52
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,610.05,446.15
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,516.29,376.17
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,446.0,324.34
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,353.72,258.43
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,277.23,203.71
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,313.98,227.94
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,328.65,232.93
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,272.7,183.37
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,200.8,121.36
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,156.25,94.37
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,120.15,83.74
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,114.05,88.87
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,116.62,91.32
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,106.15,83.2
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,95.0,74.41
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,80.63,62.61
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,65.31,49.82
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,57.18,42.97
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.83,35.69
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,36.86,25.03
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.59,13.22
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.74,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,54.7,31.58
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,103.23,76.1
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,146.94,113.21
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,193.36,151.84
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,260.9,206.39
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,325.57,257.33
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,339.33,266.26
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,333.55,260.06
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,367.53,284.26
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,400.61,307.0
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,442.1,335.84
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,483.45,363.96
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,442.8,331.13
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,380.38,283.03
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,486.33,359.29
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,575.68,420.83
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,559.21,407.32
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,540.97,393.28
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,414.96,304.04
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,294.09,215.89
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,443.02,324.8
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,589.01,426.48
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,734.19,529.52
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,847.88,608.33
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,829.13,594.96
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,807.57,580.65
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,781.36,563.72
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,752.81,544.91
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,718.46,521.3
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,682.49,496.21
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,643.36,468.49
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,602.83,439.18
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,558.59,407.22
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,513.88,374.03
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,466.82,337.44
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,417.14,297.71
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,304.47,217.55
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,243.3,179.18
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,209.13,154.26
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,185.05,136.9
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,181.95,129.9
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,163.74,119.36
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,130.41,101.76
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,109.11,84.79
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,104.35,81.37
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,99.34,77.65
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,90.63,70.62
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,83.46,64.71
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,71.56,54.79
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,59.39,44.31
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,43.51,30.43
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,26.56,14.52
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.12,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,31.43,15.34
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,59.64,41.72
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,106.02,80.34
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,147.49,114.89
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,187.55,147.92
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,229.27,181.61
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,289.85,229.44
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,368.21,289.57
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,405.44,316.01
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,441.72,341.22
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,518.1,397.09
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,597.87,453.69
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,731.47,548.67
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,840.55,620.24
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,727.11,535.84
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,566.3,415.86
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,762.59,558.42
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,925.94,666.48
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,921.44,659.85
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,925.58,660.4
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,922.33,657.97
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,915.44,653.38
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,904.06,644.71
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,889.13,633.9
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,867.69,620.25
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,843.11,604.61
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,724.38,521.2
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,590.5,423.81
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,629.19,453.03
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,655.91,472.46
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,464.66,337.9
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,295.92,215.43
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,398.97,291.8
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,480.69,349.37
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,458.93,331.28
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,420.98,297.91
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,222.85,155.87
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,94.5,67.91
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,179.02,124.59
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,232.94,155.76
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,177.19,113.71
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,110.72,75.52
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,118.76,92.46
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,147.11,115.92
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,132.1,104.26
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,116.5,91.97
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,101.13,79.63
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,85.27,66.61
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,69.5,53.34
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,53.32,39.41
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,38.55,26.35
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,22.63,11.3
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,11.95,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,78.69,44.98
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,157.47,117.8
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,224.29,174.63
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,299.99,237.41
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,244.49,194.43
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,160.52,125.84
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,366.21,291.9
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,565.35,443.89
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,619.66,481.99
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,674.02,519.93
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,626.53,479.97
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,556.46,423.98
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,697.77,527.45
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,831.91,617.84
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,685.48,509.64
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,491.2,363.95
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,453.52,336.55
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,433.05,320.51
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,555.85,408.33
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,675.24,489.62
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,688.72,496.78
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,700.25,503.27
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,737.48,527.74
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,779.53,554.35
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,734.57,522.01
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,697.79,495.55
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,679.26,483.09
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,662.22,471.2
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,643.94,457.91
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,624.56,443.83
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,572.84,407.17
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,524.87,373.12
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,540.68,386.21
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,527.77,376.15
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,473.28,334.66
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,421.7,294.37
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,367.99,251.32
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,314.59,207.77
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,259.13,162.78
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,203.96,120.15
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,143.06,79.51
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,90.83,58.17
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,78.05,58.33
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,75.39,56.4
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,72.64,54.48
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,69.72,52.4
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,64.68,48.48
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,59.39,44.23
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,52.88,38.88
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.13,31.39
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,33.38,21.9
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.44,10.85
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,13.3,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,82.68,45.8
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,161.07,119.97
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,232.37,180.39
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,314.13,248.0
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,385.35,305.29
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,457.21,361.04
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,522.0,409.66
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,589.16,458.4
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,643.07,495.36
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,696.83,530.27
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,623.43,472.05
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,523.61,393.99
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,692.38,517.39
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,856.57,626.3
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,885.13,640.51
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,910.78,653.81
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,915.99,655.69
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,928.88,662.8
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,936.72,665.36
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,940.96,665.79
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,845.51,600.15
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,713.24,505.25
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,712.36,505.46
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,709.24,503.27
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,705.46,500.0
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,699.64,495.43
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,654.35,463.54
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,606.47,430.01
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,680.89,487.02
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,720.2,517.9
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,612.08,438.73
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,518.68,370.22
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,537.63,385.63
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,530.67,379.2
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,477.65,337.65
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,423.72,294.4
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,367.91,249.26
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,311.98,203.18
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,254.92,156.33
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,198.68,112.73
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,134.15,69.76
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,79.16,48.18
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,67.47,49.55
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,66.77,49.19
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,64.49,47.62
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,56.9,41.64
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,53.77,39.26
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,50.59,36.74
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,45.23,32.32
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,39.78,27.61
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,31.07,19.85
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.17,10.27
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,17.08,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,99.67,53.91
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,179.59,134.0
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,260.14,202.5
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,349.97,277.04
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,417.26,331.8
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,488.63,387.58
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,552.46,435.84
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,616.46,482.18
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,669.03,517.53
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,721.0,551.6
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,764.73,579.32
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,806.61,605.33
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,832.85,620.07
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,864.94,638.75
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,891.26,653.6
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,914.48,666.37
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,930.13,675.27
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,942.23,681.97
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,948.67,683.98
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,951.36,683.7
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,947.88,679.31
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,940.57,672.61
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,928.01,662.93
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,911.74,650.98
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,889.21,636.39
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,863.32,619.64
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,833.05,598.74
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,799.85,575.93
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,761.87,551.04
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,721.33,523.11
