Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,677.18,491.41
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,630.99,457.52
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,581.8,420.57
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,530.99,381.43
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,477.62,339.37
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,424.61,296.57
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,369.02,251.43
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,313.39,205.52
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,251.39,155.1
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,196.4,112.43
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,140.8,76.0
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,87.2,54.72
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,69.13,50.92
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,68.55,50.66
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,66.16,49.0
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,63.64,47.22
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,60.48,44.83
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,57.28,42.31
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,50.64,36.74
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,43.82,30.79
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.9,20.37
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.66,9.47
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.58,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,59.24,28.77
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,125.29,92.81
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,213.9,166.85
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,308.81,245.49
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,377.01,301.28
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,456.46,363.76
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,529.49,418.88
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,605.97,474.6
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,660.72,512.57
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,715.28,548.9
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,760.41,576.63
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,808.44,605.79
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,845.62,627.98
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,880.31,648.27
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,908.15,663.79
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,922.07,670.05
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,938.73,678.27
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,951.86,684.21
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,959.37,686.59
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,963.14,686.71
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,959.78,683.78
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,952.59,678.57
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,939.76,668.71
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,923.23,656.61
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,900.9,641.99
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,875.23,625.26
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,845.16,604.4
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,812.13,581.64
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,774.39,556.93
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,734.08,528.85
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,689.82,496.25
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,643.3,461.5
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,593.49,424.59
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,542.11,385.54
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,487.82,343.3
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,432.52,299.13
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,375.63,253.27
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,318.6,206.54
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,260.43,159.02
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,195.35,108.97
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,137.59,71.41
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,81.72,49.58
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,68.82,50.22
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,67.09,49.03
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,64.78,47.55
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,57.15,41.67
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,54.01,39.28
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,50.81,36.75
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,45.43,32.32
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,39.96,27.58
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.77,19.47
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.25,8.13
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,81.66,39.22
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,166.53,124.14
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,245.28,190.96
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,342.15,270.51
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,410.83,326.28
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,483.8,383.26
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,551.2,433.27
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,621.32,483.16
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,672.11,516.69
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,725.24,551.06
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,772.13,580.43
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,817.58,608.27
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,843.74,622.38
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,875.96,640.52
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,902.75,653.48
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,926.46,664.29
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,942.68,672.96
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,955.28,679.43
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,961.16,680.68
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,963.26,679.71
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,959.65,675.29
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,952.17,668.62
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,938.07,658.26
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,920.26,645.72
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,897.97,631.76
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,872.29,615.65
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,841.31,596.09
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,807.37,574.54
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,769.48,550.26
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,728.97,522.93
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,684.25,490.62
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,637.38,456.12
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,587.69,420.47
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,536.37,382.4
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,482.35,340.35
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,427.37,296.34
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,370.44,249.8
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,313.32,202.47
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,255.59,155.24
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,198.5,111.11
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,141.19,73.94
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,76.57,45.56
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,64.11,46.54
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,62.91,45.85
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,60.42,44.11
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,57.84,42.25
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,50.13,36.0
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,47.14,33.54
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,41.99,29.31
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,36.77,24.79
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,28.31,17.32
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.7,7.2
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,90.09,40.18
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,192.24,142.14
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,269.73,208.45
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,357.42,280.81
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,425.65,335.68
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,498.05,391.36
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,561.5,437.4
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,624.5,480.61
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,678.23,515.78
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,731.4,549.63
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,775.97,576.79
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,818.78,602.28
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,845.74,616.52
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,878.62,634.58
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,904.37,646.81
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,926.91,656.91
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,943.65,666.05
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,956.78,673.04
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,962.75,674.7
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,964.89,674.16
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,961.26,671.57
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,953.76,666.72
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,939.63,656.48
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,921.79,644.06
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,899.02,629.95
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,872.87,613.72
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,842.26,593.64
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,808.66,571.58
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,771.1,547.76
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,730.91,520.93
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,686.35,490.08
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,639.55,456.83
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,589.66,420.32
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,538.15,381.54
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,483.68,339.49
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,428.55,295.72
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,371.72,249.61
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,314.7,202.68
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,256.73,155.54
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,199.42,111.47
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,133.88,68.22
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,77.83,46.38
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,65.16,47.18
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,63.65,46.26
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,61.2,44.55
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,58.65,42.72
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,50.52,36.24
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,47.17,33.57
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,42.03,29.33
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,36.82,24.81
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,28.37,17.28
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.77,6.58
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,97.74,40.43
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,203.44,150.91
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,279.81,216.81
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,366.1,288.03
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,434.25,343.2
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,506.51,399.15
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,565.84,442.53
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,629.17,486.08
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,682.0,520.89
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,734.17,554.36
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,778.61,580.55
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,812.74,599.18
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,847.97,619.52
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,880.57,637.85
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,905.78,651.21
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,927.63,662.39
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,943.84,671.35
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,956.46,678.14
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,961.17,678.97
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,961.96,677.51
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,958.28,674.77
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,950.75,669.75
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,936.63,659.59
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,918.83,647.22
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,896.59,633.14
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,870.98,616.93
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,838.97,595.52
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,804.28,572.33
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,766.49,547.99
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,726.21,520.4
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,681.59,488.89
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,635.26,455.46
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,586.13,419.18
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,535.52,380.84
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,482.39,339.68
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,428.56,296.84
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,372.7,252.03
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,311.46,202.53
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,253.72,155.41
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,196.64,111.27
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,140.16,74.49
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,85.68,53.02
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,91.84,68.76
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,115.37,87.91
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,88.46,66.67
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,58.48,42.57
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,54.02,39.12
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,49.37,35.38
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,43.55,30.58
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,37.61,25.44
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,28.38,17.23
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.92,5.31
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,94.89,34.62
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,197.23,145.3
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,273.03,210.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,358.38,281.52
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,427.6,337.33
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,501.12,394.02
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,564.21,440.64
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,626.07,484.14
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,680.08,519.49
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,733.55,553.44
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,779.61,581.42
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,823.94,607.63
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,860.69,628.3
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,885.1,640.62
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,910.68,653.7
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,933.06,664.6
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,949.63,673.63
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,962.59,680.51
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,968.42,681.65
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,970.41,680.58
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,966.14,677.63
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,958.01,672.44
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,942.35,661.29
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,923.03,647.99
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,900.24,633.91
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,874.15,617.73
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,842.45,596.98
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,807.97,574.37
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,769.65,550.01
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,728.88,522.41
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,684.51,491.61
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,638.17,458.61
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,588.35,422.97
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,537.07,385.04
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,482.92,343.03
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,426.62,298.43
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,370.18,252.6
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,313.99,206.27
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,256.95,159.83
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,201.23,116.8
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,146.34,80.98
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,86.4,54.43
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,74.32,55.16
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,72.69,54.06
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,70.11,52.28
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,67.42,50.36
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,62.22,46.18
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,56.79,41.7
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,50.13,36.09
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,41.23,28.39
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.02,18.47
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.62,4.21
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,79.81,24.1
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,167.64,122.93
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,239.25,184.8
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,326.19,256.69
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,395.4,312.76
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,469.21,370.2
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,533.61,418.44
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,600.12,466.56
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,653.94,502.61
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,707.59,537.36
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,751.54,564.7
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,797.71,593.09
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,834.26,614.18
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,868.35,633.37
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,896.33,647.33
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,910.28,652.09
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,927.3,660.31
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,940.84,666.34
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,947.41,668.03
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,950.26,667.54
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,946.93,664.71
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,939.86,659.7
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,926.73,650.0
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,909.99,638.16
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,887.99,624.1
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,862.73,608.02
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,832.33,587.69
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,799.15,565.57
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,761.77,541.58
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,721.95,514.29
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,678.2,483.85
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,632.54,451.34
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,583.83,415.58
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,533.7,377.85
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,480.65,337.11
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,424.18,292.84
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,367.66,247.91
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,311.31,202.28
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,254.16,156.08
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,198.18,113.17
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,142.85,77.35
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,89.75,56.52
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,70.97,51.97
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,69.53,51.02
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,66.79,49.11
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,63.93,47.06
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,59.68,43.69
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,55.31,40.09
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,48.58,34.55
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.79,27.04
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,28.88,17.4
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,17.83,2.64
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,73.59,17.26
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,153.31,111.95
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,228.98,176.87
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,316.6,249.5
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,391.35,309.89
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,466.5,368.4
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,533.45,417.96
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,603.01,467.49
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,657.97,504.05
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,712.79,539.3
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,757.04,565.34
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,803.69,592.36
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,840.97,613.1
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,875.76,631.78
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,903.09,645.63
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,916.48,650.47
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,933.12,657.88
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,946.25,663.08
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,953.28,664.56
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,956.6,663.88
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,953.27,661.52
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,946.14,656.99
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,933.38,647.73
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,916.96,636.33
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,894.31,622.46
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,868.36,606.54
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,838.01,586.86
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,804.74,565.25
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,766.77,541.4
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,726.3,514.5
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,682.05,484.18
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,635.71,451.58
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,586.61,415.83
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,535.94,377.94
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,481.83,336.63
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,427.68,294.12
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,371.6,249.64
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,310.28,200.57
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,252.78,154.15
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,196.44,111.03
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,140.41,74.84
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,86.55,53.82
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,68.33,49.63
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,67.06,48.82
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,64.55,47.09
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,61.94,45.24
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,57.96,42.08
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,53.87,38.73
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,47.07,33.14
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,40.11,27.15
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.79,16.36
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.08,0.89
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,58.36,8.25
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,124.78,90.15
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,207.6,160.01
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,292.5,230.26
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,361.44,286.22
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,435.95,344.45
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,510.83,399.97
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,583.11,451.47
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,639.06,489.79
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,695.08,526.21
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,744.33,555.82
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,792.56,583.93
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,825.27,602.21
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,860.54,622.0
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,888.82,637.31
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,914.13,650.64
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,931.91,659.15
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,946.24,665.57
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,953.03,667.34
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,942.86,658.69
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,940.28,656.82
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,934.01,652.7
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,922.84,644.28
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,908.07,633.75
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,885.71,619.52
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,860.17,603.35
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,829.54,582.99
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,796.26,560.94
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,759.29,537.11
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,719.94,510.22
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,676.2,479.78
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,630.79,447.52
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,583.69,413.28
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,532.14,375.08
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,478.78,334.5
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,425.26,292.68
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,369.41,248.76
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,313.94,204.3
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,262.91,168.91
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,240.59,158.31
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,172.14,105.97
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,91.09,57.86
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,80.04,59.16
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,78.7,58.45
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,75.69,56.36
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,72.54,54.11
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,67.17,49.83
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,59.46,43.48
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,51.05,36.46
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.46,29.02
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,29.86,17.89
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,17.3,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,72.88,5.38
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,153.94,111.31
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,229.53,176.5
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,321.12,252.03
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,391.83,309.26
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,467.32,367.94
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,534.36,418.15
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,603.98,468.42
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,659.42,505.36
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,714.77,541.2
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,760.24,568.11
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,808.22,596.03
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,845.09,617.08
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,879.46,636.22
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,897.25,644.35
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,922.38,657.33
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,939.11,664.81
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,952.3,670.13
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,959.31,672.05
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,962.61,671.79
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,959.24,669.32
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,952.05,664.63
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,940.55,656.34
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,925.27,645.79
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,902.78,632.09
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,876.88,616.22
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,846.01,595.85
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,812.09,573.48
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,773.79,549.12
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,732.85,522.02
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,688.01,490.93
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,640.98,457.49
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,590.8,420.79
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,538.99,381.85
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,484.26,339.64
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,428.64,295.52
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,371.14,249.42
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,313.53,202.38
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,255.27,154.89
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,197.81,110.6
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,132.15,67.24
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,75.9,45.53
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,64.36,46.48
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,63.13,45.69
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,60.64,43.95
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,53.27,38.17
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,49.94,35.61
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,46.57,32.9
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,40.61,27.88
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,34.55,22.56
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,25.18,14.1
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.62,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,72.72,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,154.34,111.63
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,228.52,176.22
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,313.83,247.11
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,388.33,307.44
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,464.05,366.51
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,531.07,417.04
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,600.61,467.7
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,656.26,505.35
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,711.82,541.76
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,755.46,568.04
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,802.06,595.82
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,839.53,617.58
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,874.54,637.43
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,901.76,651.91
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,925.94,664.34
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,931.36,664.67
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,944.76,670.37
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,952.1,672.55
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,955.76,672.56
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,952.29,668.23
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,945.07,661.73
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,932.71,652.17
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,916.71,640.49
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,894.04,626.35
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,868.1,610.16
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,837.8,590.17
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,804.62,568.28
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,766.77,544.2
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,726.44,516.99
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,682.32,486.31
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,636.11,453.43
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,586.57,417.21
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,535.54,378.94
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,481.96,337.81
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,427.55,294.85
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,370.99,249.26
