Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,309.13,199.24
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,251.02,152.33
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,193.94,108.66
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,137.33,72.18
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,82.89,51.18
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,87.13,64.62
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,107.73,81.52
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,96.1,72.62
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,83.76,63.01
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,73.61,54.88
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,62.98,46.16
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.73,36.81
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,40.08,26.87
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,29.04,16.89
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,17.47,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,13.38,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,28.91,16.47
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,66.02,47.27
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,100.5,75.95
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,134.14,103.54
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,168.57,131.16
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,278.73,218.76
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,401.03,312.15
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,555.68,428.69
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,714.26,540.19
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,761.47,567.65
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,807.26,594.05
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,843.71,614.58
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,877.63,633.14
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,894.3,640.23
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,918.13,652.03
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,934.76,659.43
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,947.88,664.7
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,953.46,665.34
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,955.3,663.81
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,884.12,617.25
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,770.43,538.35
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,863.17,603.35
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,910.74,633.34
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,888.23,619.23
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,862.5,603.56
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,783.13,548.73
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,688.23,480.8
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,719.1,506.27
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,719.9,510.45
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,675.46,479.51
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,632.92,449.23
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,583.04,414.02
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,531.94,376.8
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,478.32,335.82
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,424.49,293.54
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,368.48,249.21
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,312.93,204.45
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,256.67,159.08
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,195.33,112.31
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,140.57,76.89
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,88.28,56.2
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,76.22,56.02
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,73.02,53.67
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,70.1,51.63
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,67.04,49.43
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,61.82,45.25
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,56.39,40.77
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,46.59,32.59
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,38.21,25.33
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.19,14.53
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.97,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,54.38,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,118.16,83.51
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,202.01,154.85
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,287.86,225.92
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,357.89,282.93
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,433.77,342.44
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,508.85,398.31
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,581.29,450.19
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,637.57,488.88
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,693.96,525.79
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,743.15,555.79
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,791.33,584.35
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,824.27,602.3
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,859.99,621.75
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,887.77,634.56
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,912.54,645.18
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,930.19,652.06
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,944.39,656.68
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,950.71,656.78
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,953.31,654.7
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,950.12,651.55
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,943.2,646.3
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,923.24,631.9
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,899.6,615.51
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,878.27,602.87
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,853.81,588.24
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,822.72,568.23
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,789.23,545.79
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,752.17,521.67
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,713.03,495.77
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,669.87,466.91
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,626.65,437.26
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,577.8,403.62
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,528.06,368.34
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,475.47,329.45
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,424.37,290.73
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,371.28,249.66
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,319.19,208.81
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,266.24,167.75
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,214.98,129.82
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,164.85,98.18
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,117.47,78.79
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,106.28,79.19
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,102.48,76.51
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,96.72,72.37
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,90.68,67.92
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,81.5,60.8
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,73.35,54.28
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,59.83,43.21
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,46.02,31.55
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,29.57,16.93
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.34,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,29.16,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,63.52,42.54
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,143.55,108.98
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,222.1,173.27
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,170.49,133.15
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,99.94,75.55
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,173.94,135.46
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,242.63,189.45
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,244.82,189.56
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,245.15,188.35
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,374.75,286.63
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,493.06,371.49
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,521.12,388.61
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,547.83,405.25
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,483.64,356.83
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,396.96,292.74
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,407.79,300.26
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,418.18,306.79
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,528.23,383.69
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,617.64,443.4
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,640.79,458.24
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,662.2,472.5
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,649.32,462.4
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,635.45,452.02
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,618.8,440.55
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,601.46,428.65
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,560.01,400.54
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,519.96,373.26
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,367.41,267.27
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,226.31,165.51
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,179.32,131.29
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,133.2,96.86
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,312.22,231.02
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,462.28,336.42
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,340.73,249.02
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,239.48,176.68
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,229.93,170.14
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,220.09,162.99
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,149.41,110.33
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,78.26,56.22
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,74.45,53.63
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,70.65,50.93
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,76.53,58.48
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,81.8,63.09
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,71.13,54.53
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,60.37,45.76
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,49.7,36.81
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,38.87,27.57
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,28.9,18.97
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,18.95,10.28
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.1,3.04
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,5.65
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,28.94,17.76
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,44.3,30.65
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,62.15,45.53
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,79.81,60.03
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,65.4,48.04
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,53.87,38.4
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,144.87,112.29
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,238.05,186.14
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,232.09,179.99
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,210.76,162.03
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,277.89,213.94
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,330.19,253.61
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,495.74,381.26
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,664.39,506.32
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,404.69,311.14
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,144.25,107.6
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,204.6,154.35
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,265.34,200.43
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,474.11,358.5
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,646.9,483.65
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,605.64,451.53
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,564.71,420.49
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,429.49,321.44
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,303.39,227.12
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,355.26,265.9
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,395.21,295.08
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,413.52,308.45
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,429.66,320.16
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,411.78,306.89
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,394.01,293.79
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,378.52,282.4
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,362.63,270.61
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,361.61,269.54
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,357.72,265.65
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,270.41,201.51
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,193.79,145.51
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,183.36,137.92
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,172.86,130.18
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,169.53,128.04
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,155.16,118.0
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,111.41,88.06
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,53.05,39.45
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,45.95,33.69
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,38.86,27.81
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,31.79,21.78
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,24.74,15.68
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,18.11,9.89
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,11.51,4.07
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.56,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,10.31,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,20.83,10.26
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,40.89,27.71
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,60.0,44.0
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,84.62,64.77
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,109.6,85.56
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,121.5,94.86
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,133.26,103.8
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,108.87,83.61
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,86.69,65.25
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,89.51,67.17
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,92.42,69.12
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,149.36,114.29
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,207.74,159.6
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,218.56,167.42
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,229.39,175.33
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,201.21,153.17
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,173.88,131.74
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,157.06,118.27
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,140.53,105.07
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,167.73,126.03
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,194.78,146.6
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,223.29,168.08
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,251.44,189.08
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,213.76,160.48
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,176.82,132.4
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,150.27,112.06
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,124.16,91.92
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,118.86,87.85
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,113.68,83.85
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,131.72,97.94
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,149.29,111.58
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,153.36,114.77
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,157.25,117.88
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,154.08,115.56
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,150.93,113.3
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,122.89,91.74
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,95.28,70.39
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,129.99,97.77
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,161.5,122.44
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,123.44,93.3
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,85.62,63.84
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,87.48,68.74
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,89.12,70.39
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,77.4,60.71
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,65.57,50.83
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,53.65,40.7
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,41.38,30.09
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,30.15,20.28
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,10.4
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,11.11,2.85
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,26.26,14.33
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,62.47,45.41
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,95.74,73.81
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,129.56,102.44
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,164.11,131.16
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,124.65,98.03
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,79.67,60.02
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,103.86,79.48
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,128.11,98.65
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,123.6,94.45
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,119.62,90.77
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,183.64,141.32
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,249.08,191.73
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,271.35,207.69
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,312.32,237.58
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,361.17,273.5
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,409.53,308.33
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,469.65,351.01
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,546.75,404.25
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,428.07,318.01
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,315.15,234.81
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,333.34,247.87
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,335.71,248.81
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,328.18,242.99
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,310.56,229.93
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,397.64,293.45
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,470.26,344.68
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,456.03,334.36
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,441.66,324.46
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,256.18,190.56
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,76.08,54.0
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,90.94,65.83
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,105.63,77.32
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,123.44,91.21
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,140.6,104.58
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,174.34,130.82
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,205.21,154.73
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,198.19,149.19
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,194.78,146.54
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,169.19,127.96
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,153.31,117.13
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,111.21,88.26
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,66.41,50.96
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,57.2,43.46
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,48.02,35.82
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,39.27,28.34
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,30.55,20.77
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,22.26,13.46
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,13.99,6.12
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,8.21,0.46
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.36
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,20.2,10.73
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,29.73,18.83
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,41.37,28.61
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,53.19,38.4
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,61.28,44.87
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,69.42,51.26
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,170.37,133.28
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,270.97,212.47
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,355.12,276.62
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,424.5,328.09
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,488.13,375.02
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,552.8,421.82
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,578.43,437.82
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,602.73,452.9
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,653.37,487.43
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,683.02,507.11
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,647.06,479.21
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,628.63,463.7
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,592.23,436.58
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,555.54,409.26
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,559.86,411.36
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,562.98,412.45
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,629.72,461.08
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,700.53,510.99
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,664.4,484.9
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,628.65,459.57
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,557.21,408.63
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,496.45,364.78
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,463.98,341.74
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,431.9,318.69
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,285.58,212.11
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,146.52,107.89
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,272.4,202.79
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,377.05,277.48
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,228.92,168.87
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,95.28,69.5
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,100.62,74.01
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,105.69,78.21
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,121.76,91.13
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,135.54,102.51
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,99.62,77.98
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,61.39,46.34
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,53.03,39.56
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,44.69,32.67
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,36.36,25.59
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,28.06,18.43
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,20.6,11.92
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,13.16,5.36
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.41,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.57,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,12.33,4.37
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,18.11,9.34
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,25.57,15.61
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,33.04,21.79
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,49.69,35.39
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,66.67,49.03
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,89.7,67.44
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,112.88,85.69
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,244.25,190.09
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,389.74,300.15
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,471.51,360.53
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,555.29,421.06
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,478.72,361.88
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,379.09,285.93
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,494.16,370.88
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,589.09,438.02
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,610.42,450.55
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,630.42,462.51
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,597.84,437.99
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,564.86,413.54
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,597.27,436.38
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,627.22,456.82
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,580.09,422.83
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,523.43,382.65
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,569.85,416.26
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,600.87,438.19
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,535.34,391.34
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,470.04,344.85
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,491.64,361.21
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,503.73,369.9
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,353.44,262.01
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,216.51,161.18
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,174.74,130.24
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,133.82,99.25
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,224.01,166.83
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,292.21,215.04
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,201.13,148.55
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,116.4,86.71
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,143.65,107.51
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,163.74,130.65
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,112.17,88.65
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,53.88,40.18
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,46.36,34.07
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,38.86,27.83
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,31.37,21.43
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,23.91,14.95
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,17.29,9.15
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,10.68,3.3
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.15,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,34.25,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,102.19,68.65
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,188.18,144.93
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,276.1,218.6
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,348.96,279.26
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,428.25,343.13
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,506.14,403.12
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,582.1,459.81
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,519.19,408.21
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,413.68,324.14
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,455.17,354.3
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,496.33,383.09
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,696.23,532.12
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,872.26,652.53
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,903.28,669.33
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,931.46,685.12
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,784.55,580.93
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,588.95,435.82
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,801.5,592.96
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,959.93,699.63
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,800.08,586.9
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,591.52,433.48
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,596.61,436.9
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,600.3,438.32
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,615.78,449.31
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,628.71,458.4
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,618.96,451.44
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,607.71,443.53
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,580.02,423.84
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,552.39,404.19
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,502.54,368.42
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,455.91,334.81
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,473.7,348.04
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,479.97,351.61
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,461.56,336.24
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,421.55,301.79
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,365.72,256.07
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,305.67,206.61
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,249.05,159.75
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,193.87,116.43
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,158.97,103.25
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,162.88,128.9
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,112.73,88.39
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,75.08,57.56
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,71.48,54.92
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,67.73,52.02
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,61.32,46.65
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,52.58,39.12
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,43.2,30.88
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.65,22.18
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,20.81,7.76
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,10.68,2.98
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,16.46,7.91
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,23.08,13.5
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,29.72,19.03
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,35.12,23.41
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,40.53,27.71
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,56.38,40.51
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.33,53.22
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,77.06,56.69
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,81.82,60.15
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,97.22,72.16
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,112.67,84.1
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,140.49,105.74
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,168.47,127.27
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,190.52,144.01
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,212.51,160.57
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,203.72,153.26
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,195.11,146.22
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,209.38,156.89
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,223.47,167.33
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,234.23,175.28
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,244.75,183.04
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,314.96,235.18
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,372.77,277.11
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,319.89,238.11
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,262.5,195.72
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,196.81,146.59
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,132.56,97.74
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,107.05,78.2
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,81.9,58.74
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,99.48,72.52
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,116.79,86.01
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,119.74,88.39
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,122.61,90.76
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,149.95,112.18
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,175.39,132.01
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,124.54,92.96
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,73.22,53.07
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,52.29,36.66
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,31.46,21.15
