Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,57.23,43.13
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,81.55,63.78
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,70.13,54.31
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,58.61,44.69
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,58.98,45.05
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,65.15,50.1
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,51.35,38.01
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,37.31,25.36
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,19.22,5.84
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.04,0.86
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,18.54,9.47
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,28.07,17.69
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,39.71,27.6
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,51.42,37.43
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,36.37,24.77
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,21.45,12.24
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,55.13,39.94
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,90.51,68.44
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,128.9,98.9
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,167.9,129.25
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,199.72,153.82
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,231.69,178.19
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,299.09,228.96
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,349.88,266.0
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,381.64,288.4
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,412.89,310.02
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,395.98,295.39
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,379.23,281.22
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,373.94,276.27
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,368.59,271.14
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,432.23,315.02
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,493.51,354.79
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,540.91,389.25
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,570.96,412.14
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,544.49,394.87
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,518.38,377.66
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,534.26,391.13
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,546.16,401.31
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,443.05,328.1
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,346.57,258.27
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,318.33,238.14
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,291.26,218.41
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,290.85,218.41
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,288.66,216.82
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,273.15,205.44
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,256.79,193.23
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,206.47,155.8
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,166.64,126.5
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,165.25,124.82
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,163.33,131.05
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,147.29,118.3
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,131.8,105.89
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,115.26,92.6
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,98.32,78.71
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,81.54,64.49
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,64.43,49.7
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,48.23,35.48
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,31.99,20.93
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,16.4,3.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,8.96,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,17.34,6.56
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,42.75,28.83
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,67.56,49.8
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,106.13,82.05
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,138.84,109.15
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,65.85,49.18
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.76,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,71.94,53.16
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,146.78,112.56
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,120.47,90.99
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,96.11,71.21
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,184.67,140.91
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,295.73,225.58
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,370.05,280.79
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,444.63,334.93
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,577.02,432.04
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,709.32,525.46
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,732.31,540.06
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,753.33,553.96
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,763.6,560.51
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,771.64,565.64
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,660.47,484.59
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,523.9,385.04
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,474.71,349.89
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,427.28,315.32
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,576.19,425.57
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,690.35,507.12
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,633.62,465.44
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,580.28,426.79
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,626.57,464.32
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,637.07,474.02
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,549.24,406.64
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,476.87,351.73
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,443.66,326.46
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,407.57,297.99
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,368.56,264.88
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,320.24,222.58
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,257.91,168.74
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,190.88,112.32
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,134.81,75.5
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,74.65,56.83
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,69.13,52.5
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,68.15,51.89
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,64.9,49.45
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,61.55,46.84
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,56.74,42.77
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.92,36.82
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.77,28.72
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.49,20.1
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.9,1.1
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,37.04,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,106.98,67.66
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,197.49,152.16
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,287.85,228.66
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,205.79,164.45
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,86.53,65.4
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,57.69,41.76
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,35.55,23.49
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,267.21,213.79
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,492.83,389.58
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,655.9,513.54
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,816.6,627.35
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,855.39,650.66
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,891.74,672.6
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,923.56,691.21
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,952.47,707.72
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,957.82,709.75
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,971.44,717.65
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,979.74,720.91
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,984.3,721.85
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,980.18,717.94
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,972.2,711.67
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,958.47,700.63
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,941.01,687.28
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,917.63,671.52
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,890.82,653.54
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,859.02,632.19
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,824.17,608.74
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,784.5,581.64
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,742.24,551.86
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,696.21,518.08
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,648.13,482.06
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,596.52,442.45
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,543.42,400.7
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,487.25,355.56
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,428.52,307.43
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,369.37,257.85
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,310.58,207.94
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,251.32,158.59
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,193.98,113.67
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,136.9,76.45
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,75.64,57.2
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,70.72,53.5
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,69.8,53.06
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,66.6,50.67
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,63.3,48.12
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,58.14,43.86
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,50.69,37.44
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,41.17,29.0
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,31.5,19.97
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,56.93,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,160.71,101.96
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,252.37,195.64
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,353.85,281.9
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,430.55,345.9
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,512.65,411.38
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,583.19,465.08
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,653.51,515.66
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,710.23,555.24
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,766.43,593.57
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,814.64,624.43
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,852.03,647.22
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,888.74,669.08
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,922.72,688.82
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,948.65,702.98
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,971.23,714.9
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,987.29,723.97
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,999.58,730.7
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,1004.98,731.6
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,1006.39,730.07
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,1000.79,725.33
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,991.19,718.18
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,973.55,704.78
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,952.13,689.11
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,927.41,672.52
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,899.23,653.72
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,865.68,631.59
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,829.15,607.41
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,788.91,580.41
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,746.03,550.98
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,698.81,516.77
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,649.65,480.39
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,597.16,440.6
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,543.22,398.63
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,439.45,320.83
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,369.19,270.18
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,353.55,252.27
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,309.13,207.2
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,249.7,157.61
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,192.02,112.34
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,134.64,74.95
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,73.29,55.5
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,67.92,51.3
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,65.85,49.77
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,62.82,47.51
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,59.72,45.1
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,54.75,40.98
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,49.73,36.61
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,38.68,26.88
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.32,18.05
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,54.89,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,155.5,95.74
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,242.79,187.15
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,338.06,267.62
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,415.56,331.98
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,498.51,398.0
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,566.13,449.0
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,635.75,498.31
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,693.63,537.99
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,747.34,573.75
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,796.54,604.43
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,844.19,633.4
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,882.15,654.9
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,917.45,674.35
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,934.12,681.39
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,958.68,693.71
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,974.62,701.76
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,986.89,707.63
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,992.81,708.19
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,994.88,706.52
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,990.1,702.15
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,981.43,695.56
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,966.94,684.72
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,948.68,671.71
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,924.03,656.13
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,895.95,638.45
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,863.28,617.83
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,827.54,595.15
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,786.95,569.18
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,743.78,540.78
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,697.11,508.11
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,648.31,473.12
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,595.45,434.29
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,541.19,393.22
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,460.98,333.39
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,403.79,291.76
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,330.07,238.78
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,275.58,201.11
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,245.04,178.23
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,215.09,156.01
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,187.33,135.85
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,156.9,123.62
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,127.64,100.34
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,99.72,77.8
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,79.24,61.2
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,57.53,43.23
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,52.11,38.75
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,46.58,33.93
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,37.77,26.08
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,27.1,16.1
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,33.64,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,95.94,55.46
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,188.53,144.23
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,277.15,218.31
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,351.86,279.54
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,433.12,343.34
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,507.19,398.37
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,578.51,449.32
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,638.18,488.34
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,698.16,525.52
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,749.11,555.74
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,799.01,584.41
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,838.96,606.21
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,876.7,626.14
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,898.39,634.38
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,923.71,644.89
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,942.28,655.53
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,957.4,664.29
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,963.49,668.85
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,965.85,671.41
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,861.49,605.18
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,736.52,521.12
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,851.63,602.98
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,919.84,647.16
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,819.03,580.44
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,694.86,494.78
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,691.46,495.26
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,684.68,492.16
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,722.37,522.13
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,732.08,532.17
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,686.2,500.49
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,638.45,466.98
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,586.5,429.38
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,533.44,389.65
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,478.27,346.95
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,422.22,302.04
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,364.19,254.34
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,306.73,206.28
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,249.26,167.06
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,224.65,157.25
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,184.01,129.97
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,146.57,115.92
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,138.79,110.27
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,124.32,98.94
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,108.82,86.55
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,92.81,73.45
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,76.51,59.66
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,59.77,45.18
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,43.82,31.19
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,27.54,16.3
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,14.09,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,39.56,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,118.69,67.05
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,202.82,155.03
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,292.75,230.32
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,351.71,279.14
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,414.26,328.57
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,433.28,341.14
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,428.64,335.66
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,567.78,436.99
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,710.44,531.08
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,760.21,557.14
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,808.8,582.4
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,847.75,606.39
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,878.85,625.54
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,906.28,641.28
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,930.53,655.08
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,948.67,666.51
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,963.33,675.96
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,969.44,679.85
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,971.79,681.52
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,968.29,680.18
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,961.01,676.62
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,947.92,669.51
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,931.13,660.11
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,818.15,584.8
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,694.77,497.99
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,769.45,555.6
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,812.85,588.94
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,773.13,562.6
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,731.03,533.96
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,589.86,432.14
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,463.67,339.53
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,515.86,379.54
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,531.7,389.25
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,476.55,345.99
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,421.53,301.91
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,364.8,255.28
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,303.98,205.0
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,246.72,158.11
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,191.79,115.64
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,137.15,80.35
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,85.73,66.03
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,81.79,63.09
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,79.01,61.01
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,74.4,57.46
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,67.48,51.85
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,59.42,45.08
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,51.13,37.87
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,39.16,27.25
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,26.91,15.54
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,36.78,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,111.48,60.21
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,194.85,150.0
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,282.4,224.84
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,357.71,287.56
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,439.52,352.82
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,514.12,409.66
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,585.46,462.01
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,645.19,503.46
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,705.19,543.87
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,756.47,577.16
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,806.76,609.19
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,845.51,633.76
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,876.06,652.69
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,907.53,671.59
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,936.11,688.47
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,953.37,698.6
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,967.11,706.61
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,835.88,613.97
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,661.06,485.69
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,726.71,532.69
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,770.72,563.26
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,711.67,520.19
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,638.74,467.94
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,783.09,575.79
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,879.99,644.93
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,847.67,622.87
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,803.2,593.36
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,772.56,572.68
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,730.33,542.5
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,684.1,509.18
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,635.87,473.6
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,584.11,434.35
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,531.19,393.16
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,475.26,348.68
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,420.59,304.07
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,359.9,254.4
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,303.21,206.92
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,245.16,158.28
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,188.01,113.05
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,132.87,77.15
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,80.79,62.3
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,76.59,59.07
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,72.86,56.16
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,68.71,52.94
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,64.41,49.49
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,55.43,41.79
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,47.71,34.94
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,36.69,25.12
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.46,14.07
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,36.28,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,109.46,55.82
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,197.44,152.22
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,290.03,231.79
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,189.05,152.08
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,57.71,42.03
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,333.19,271.19
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,599.75,478.42
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,658.61,519.68
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,717.63,561.15
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,770.18,596.01
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,817.66,626.62
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,664.14,510.87
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,455.36,348.06
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,461.78,351.41
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,446.54,338.33
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,581.46,438.76
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,716.31,535.28
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,539.46,405.26
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,364.19,272.95
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,572.66,430.26
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,773.46,573.61
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,547.45,408.9
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,316.24,235.31
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,341.05,254.06
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,350.77,261.11
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,619.15,466.75
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,813.98,606.89
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,691.87,515.48
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,563.3,417.74
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,529.47,393.56
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,496.28,369.26
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,532.81,398.15
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,531.72,395.99
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,431.36,319.16
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,362.97,269.02
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,323.61,239.4
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,286.43,211.25
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,247.19,169.44
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,181.15,105.37
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,124.23,68.44
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,70.0,53.33
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,88.13,68.77
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,123.25,98.37
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,106.47,84.75
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,89.31,70.57
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,72.62,56.46
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,55.62,41.75
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,39.57,27.56
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,23.36,12.11
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,39.79,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,116.52,55.72
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,204.81,157.63
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,297.05,237.04
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,243.86,196.12
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,162.25,128.78
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,237.8,190.26
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,303.85,242.43
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,409.02,324.0
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,503.81,395.11
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,524.83,407.35
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,542.69,417.41
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,718.08,548.35
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,886.57,663.42
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,915.11,678.95
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,940.6,693.47
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,845.1,626.31
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,721.15,534.12
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,686.08,507.92
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,630.08,466.78
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,562.45,417.09
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,477.82,354.8
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,519.45,384.77
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,573.88,422.65
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,660.77,485.94
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,726.15,533.05
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,530.41,392.96
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,348.93,258.6
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,468.94,348.63
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,572.74,423.33
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,530.25,392.25
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,493.95,365.91
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,386.79,288.12
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,290.2,217.07
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,330.5,247.05
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,359.17,266.55
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,294.16,218.35
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,242.68,181.17
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,238.69,170.9
