Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,214.64,144.3
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,163.74,109.02
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,112.39,88.49
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,109.61,86.58
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,110.43,87.56
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,97.76,77.36
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,84.57,66.51
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,69.83,53.94
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,54.6,40.66
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,39.5,27.31
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,23.03,11.28
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.69,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.05,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,23.14,12.75
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,38.65,25.93
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,58.0,42.18
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,76.96,57.9
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,184.08,146.68
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,304.96,242.92
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,303.69,239.23
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,281.62,219.88
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,374.87,291.0
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,453.1,348.61
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,673.66,512.16
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,876.06,649.76
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,761.72,565.27
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,603.88,448.46
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,549.68,408.18
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,473.07,351.13
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,381.96,283.87
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,276.93,205.3
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,518.37,384.14
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,736.09,534.9
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,844.5,612.07
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,923.76,666.33
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,574.88,426.81
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,193.62,142.16
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,239.55,177.25
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,284.56,210.46
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,456.38,337.99
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,600.41,439.93
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,513.34,375.95
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,439.27,321.84
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,502.72,369.69
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,529.38,386.97
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,474.7,343.81
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,416.58,297.38
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,327.67,233.67
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,275.55,201.21
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,246.09,168.7
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,189.31,114.09
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,135.24,79.7
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,85.79,65.91
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,82.1,63.16
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,78.19,60.13
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,71.9,55.16
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,66.2,50.56
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,57.36,43.0
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,48.28,34.99
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,35.47,23.66
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.37,10.0
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,32.43,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,98.69,37.66
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,186.29,141.78
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,273.91,217.1
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,349.79,280.24
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,432.22,345.78
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,500.71,397.09
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,580.32,453.95
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,640.63,495.16
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,701.2,535.01
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,752.94,567.91
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,803.65,599.45
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,843.39,623.92
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,880.9,646.74
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,781.65,574.89
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,660.21,484.83
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,660.27,483.73
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,637.75,466.78
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,648.75,472.73
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,658.27,477.46
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,652.82,472.63
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,646.15,467.16
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,628.19,454.22
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,609.62,440.97
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,611.24,442.2
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,611.14,442.16
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,637.84,461.41
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,648.74,469.7
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,665.81,482.93
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,680.14,493.6
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,631.54,459.5
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,583.25,425.41
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,483.61,353.56
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,401.06,293.73
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,396.36,289.89
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,381.54,277.18
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,350.65,251.7
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,308.1,215.94
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,214.33,151.42
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,162.39,120.89
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,151.08,112.91
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,139.28,109.71
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,124.12,97.73
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,108.81,85.47
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,92.69,72.5
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,76.43,59.12
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,59.37,44.75
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,42.1,29.92
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,27.14,16.82
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,11.53,1.98
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.4,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,22.72,12.41
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,40.1,27.2
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,62.39,45.85
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,84.13,63.74
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,114.04,88.19
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,144.54,112.6
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,145.0,112.27
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,145.46,111.91
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,234.09,181.67
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,311.68,240.52
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,272.6,208.51
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,217.31,164.68
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,198.05,149.25
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,179.6,134.43
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,324.87,243.98
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,458.8,339.64
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,576.04,420.82
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,690.22,496.37
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,816.22,582.49
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,925.81,654.92
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,914.31,644.6
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,899.45,633.68
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,787.32,557.87
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,673.73,479.9
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,622.48,446.4
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,584.09,420.38
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,497.81,360.4
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,411.62,299.6
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,539.39,393.63
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,623.18,451.41
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,573.07,415.55
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,522.62,379.23
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,441.39,320.06
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,378.88,275.13
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,340.76,245.74
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,301.37,214.61
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,256.18,173.62
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,194.95,120.46
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,142.81,87.65
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,96.92,75.1
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,90.69,70.3
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,84.86,65.71
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,77.92,60.22
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,70.72,54.34
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,60.62,45.79
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,50.22,36.68
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,35.81,23.85
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,20.36,6.68
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,26.0,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,73.9,18.34
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,173.14,131.38
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,261.34,207.4
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,337.27,270.84
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,419.81,336.9
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,491.38,391.2
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,574.2,451.25
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,635.54,493.37
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,697.23,533.94
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,751.01,567.71
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,803.95,600.02
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,844.66,624.14
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,883.15,646.44
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,913.55,662.33
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,934.25,671.89
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,951.96,681.57
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,966.17,689.16
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,974.17,691.6
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,978.44,691.9
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,973.94,688.3
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,965.68,682.58
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,852.75,607.94
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,724.04,517.98
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,808.91,580.67
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,871.4,625.47
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,549.94,404.14
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,223.33,163.22
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,363.63,267.78
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,494.06,360.01
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,579.4,423.39
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,627.91,458.66
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,576.52,420.67
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,524.51,381.77
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,469.88,339.9
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,414.95,296.45
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,343.17,244.05
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,295.17,211.8
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,253.58,172.76
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,193.14,119.18
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,140.62,86.13
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,95.08,73.68
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,90.15,69.92
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,85.56,66.35
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,78.62,60.85
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,71.43,54.97
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,60.96,46.06
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,50.82,37.12
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,34.98,23.04
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.84,4.3
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,19.6,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,57.77,8.78
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,142.42,106.56
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,224.56,176.86
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,311.5,248.45
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,392.86,313.66
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,463.11,368.11
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,536.81,423.32
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,597.7,466.97
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,659.63,510.2
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,711.64,544.89
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,772.31,584.88
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,814.08,611.47
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,853.8,636.49
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,885.56,654.65
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,914.57,670.88
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,934.56,682.47
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,951.26,692.03
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,960.31,695.34
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,965.78,696.51
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,963.14,694.01
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,956.84,689.34
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,937.79,675.23
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,924.48,665.07
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,901.51,650.05
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,875.32,633.02
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,844.15,612.72
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,810.0,590.39
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,687.52,501.9
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,570.12,415.88
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,493.78,361.92
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,429.23,315.38
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,498.19,367.47
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,528.97,387.81
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,470.71,342.08
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,414.93,297.4
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,357.87,251.22
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,302.01,205.24
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,241.87,164.2
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,215.71,153.13
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,157.95,105.91
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,90.56,69.97
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,86.29,66.75
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,79.99,61.73
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,73.51,56.58
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,66.81,51.07
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,56.92,42.63
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,46.73,33.65
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,32.43,20.83
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.08,1.94
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,37.96,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,108.86,12.27
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,215.17,163.53
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,321.41,255.74
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,402.88,324.37
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,490.62,395.06
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,342.01,276.16
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,162.16,126.79
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,301.68,239.91
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,451.52,355.62
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,409.75,319.97
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,361.75,280.18
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,425.81,327.1
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,470.57,358.63
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,493.32,373.58
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,515.49,388.06
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,529.17,396.37
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,541.5,403.78
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,667.64,494.31
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,771.28,566.12
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,702.03,514.63
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,614.76,451.29
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,707.02,517.5
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,788.94,574.12
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,856.28,625.01
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,887.97,647.16
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,589.52,439.0
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,261.04,192.25
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,537.43,403.53
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,730.91,542.93
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,682.63,506.49
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,632.89,469.54
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,551.23,407.9
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,479.48,354.03
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,424.57,312.81
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,374.96,275.3
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,313.67,230.48
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,261.07,192.9
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,231.58,170.17
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,202.23,147.89
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,171.61,126.29
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,143.21,113.75
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,127.81,101.49
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,111.79,88.54
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,83.87,65.53
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,55.43,41.65
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,48.7,35.77
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,39.84,27.83
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.52,17.5
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.06,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.12,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.89,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,27.63,15.95
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,45.88,31.66
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,71.21,52.92
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,96.42,73.8
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,181.0,143.53
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,275.5,219.12
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,311.3,245.83
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,346.74,271.82
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,599.42,467.68
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,837.55,635.81
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,875.47,658.45
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,910.83,680.44
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,940.52,697.38
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,955.64,704.56
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,971.88,713.83
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,984.48,720.78
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,904.68,664.31
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,772.12,566.14
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,900.82,660.31
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,976.16,709.52
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,960.55,697.12
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,941.23,683.05
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,916.41,666.58
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,888.15,647.9
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,674.63,497.95
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,439.09,322.5
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,449.44,331.14
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,463.65,341.56
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,575.16,427.4
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,635.71,472.87
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,444.94,331.72
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,286.16,212.88
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,369.74,273.93
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,410.62,296.75
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,343.86,245.53
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,298.57,213.38
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,249.55,168.56
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,183.5,111.07
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,130.2,77.87
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,86.16,66.43
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,83.08,64.15
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,78.13,60.22
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,71.88,55.24
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,65.45,49.92
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,56.49,42.21
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,47.84,34.45
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,32.25,20.33
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,16.71,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,21.97,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,64.22,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,169.17,125.86
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,261.54,206.14
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,342.52,274.62
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,431.36,347.08
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,509.49,407.79
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,585.82,464.93
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,505.1,398.66
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,379.77,297.86
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,407.27,317.25
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,433.47,334.85
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,673.01,516.65
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,894.27,671.12
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,918.16,683.01
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,945.56,698.59
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,717.85,537.17
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,420.03,313.99
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,542.34,404.23
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,641.7,474.27
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,832.01,612.69
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,974.64,709.1
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,951.27,690.85
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,937.7,680.37
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,792.35,579.05
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,615.65,449.52
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,743.56,546.58
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,814.86,599.21
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,685.21,504.37
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,548.71,402.7
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,519.0,381.98
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,489.28,360.54
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,528.08,390.3
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,528.91,389.21
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,471.19,343.1
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,414.43,296.82
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,355.78,248.09
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,298.05,199.58
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,234.71,147.9
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,178.26,104.72
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,122.67,70.41
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,77.13,58.68
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,75.35,57.47
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,73.6,56.19
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,68.6,52.24
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,60.93,45.89
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,52.14,38.35
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,43.19,30.37
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,30.47,18.58
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,17.38,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,26.27,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,131.9,97.14
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,221.27,174.75
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,314.77,252.77
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,405.09,326.1
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,487.84,391.2
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,583.58,463.43
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,648.21,508.88
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,713.35,553.2
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,774.55,593.46
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,835.34,632.43
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,875.69,657.84
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,907.3,677.2
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,940.47,696.21
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,970.64,713.04
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,988.54,723.17
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,1002.77,731.09
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,996.91,724.88
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,1000.8,725.37
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,995.9,721.37
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,987.13,715.06
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,971.15,702.79
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,951.5,688.32
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,926.9,672.12
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,898.9,653.74
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,864.22,629.88
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,826.67,604.1
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,785.61,576.87
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,742.07,546.66
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,693.6,511.73
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,643.45,474.78
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,591.37,435.38
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,535.25,392.03
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,476.72,345.77
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,418.19,298.2
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,358.3,249.02
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,299.29,199.79
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,239.6,150.71
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,176.68,102.62
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,119.57,67.52
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,73.47,55.69
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,71.5,54.29
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,69.52,52.81
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,64.68,49.08
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,59.72,45.06
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,49.8,36.52
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,41.84,29.32
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,28.02,16.46
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.84,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,106.15,76.81
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,198.2,155.75
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,276.23,221.66
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,362.33,292.12
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,459.23,368.47
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,547.99,436.21
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,611.07,481.81
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,675.44,526.56
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,745.56,573.87
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,807.47,614.11
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,849.71,641.16
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,889.79,666.57
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,924.5,686.77
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,949.62,700.41
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,968.1,709.67
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,983.02,716.68
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,993.37,720.81
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,999.87,722.58
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,994.77,718.13
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,985.79,711.42
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,963.66,696.59
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,950.9,688.08
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,926.15,671.73
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,897.96,653.22
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,863.85,629.5
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,826.73,603.82
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,784.79,575.83
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,740.33,545.25
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,692.2,510.6
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,642.11,473.73
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,588.46,433.21
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,533.56,390.62
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,475.27,344.43
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,414.65,295.24
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,354.15,245.44
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,294.37,195.41
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,233.96,145.48
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,175.58,100.73
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,112.19,61.13
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,65.79,49.34
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,63.47,47.73
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,61.11,46.01
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,56.63,42.42
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,52.06,38.59
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,45.14,32.56
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,38.11,26.16
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,24.39,13.3
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,13.66,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
