Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,44.81,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,186.2,122.09
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,306.59,238.83
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,397.01,314.55
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,494.76,391.69
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,572.38,447.82
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,653.09,503.0
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,714.75,542.66
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,772.04,577.69
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,823.39,607.38
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,873.16,634.98
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,911.6,656.48
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,947.34,676.1
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,962.18,682.54
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,985.16,694.36
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,1000.97,703.11
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,1013.03,709.78
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,1017.11,710.95
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,1017.25,709.9
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,1010.86,705.23
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,1000.52,698.34
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,983.32,686.6
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,962.35,672.67
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,935.36,655.93
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,904.9,637.07
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,869.01,613.49
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,830.1,587.99
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,786.76,560.73
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,740.9,530.95
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,690.94,496.8
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,639.08,460.33
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,583.01,419.34
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,525.84,376.32
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,464.4,329.16
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,404.9,282.11
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,343.7,233.12
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,283.64,184.24
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,223.06,135.72
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,159.69,89.03
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,102.49,56.85
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,66.35,49.3
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,62.89,46.64
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,59.34,43.8
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,53.56,39.15
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,47.65,34.16
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,37.98,25.74
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,26.36,14.93
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,16.43,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,119.84,74.7
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,225.71,174.01
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,309.83,243.88
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,401.52,316.52
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,481.21,377.31
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,565.56,438.92
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,488.19,377.88
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,398.43,307.42
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,614.62,466.76
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,815.36,600.87
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,858.17,624.11
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,898.74,647.31
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,934.58,667.24
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,967.61,685.29
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,978.14,690.74
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,993.25,699.44
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,1004.32,704.28
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,1011.41,706.85
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,854.85,606.36
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,680.08,486.04
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,841.55,601.02
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,958.65,675.71
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,932.82,659.17
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,903.55,641.74
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,794.39,568.24
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,665.57,477.16
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,725.07,522.77
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,741.41,537.28
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,691.81,502.32
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,640.33,465.52
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,584.78,424.73
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,528.38,381.98
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,468.34,335.2
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,408.01,286.7
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,345.75,236.06
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,284.46,185.47
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,222.89,135.45
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,163.37,91.3
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,99.35,54.21
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,62.64,46.51
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,58.99,43.75
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,55.23,40.78
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,50.01,36.52
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,44.7,31.97
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,35.28,23.68
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,25.62,14.18
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,40.75,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,171.24,106.83
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,284.18,222.9
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,375.75,300.12
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,473.56,377.87
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,546.54,431.22
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,621.72,482.51
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,685.79,524.85
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,750.11,565.85
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,799.66,595.55
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,847.58,623.56
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,888.47,647.69
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,926.94,670.04
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,947.81,681.56
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,972.25,695.55
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,989.05,705.03
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,1002.18,712.4
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,1006.41,712.92
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,1006.79,711.28
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,1000.66,707.2
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,990.68,700.91
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,969.97,687.06
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,945.83,671.17
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,919.4,654.78
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,889.7,636.27
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,853.34,612.45
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,814.46,586.87
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,770.81,557.84
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,725.09,526.55
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,674.83,491.49
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,623.67,454.86
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,569.45,415.8
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,514.04,374.55
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,455.08,328.76
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,398.72,283.9
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,340.77,237.41
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,284.76,191.93
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,229.17,147.71
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,175.28,108.28
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,127.75,84.8
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,113.22,88.47
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,102.39,79.81
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,93.33,72.44
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,77.2,59.21
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,60.69,45.26
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,43.12,30.0
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,25.46,13.53
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,13.66,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,125.52,73.7
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,242.41,188.84
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,329.7,263.54
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,425.89,342.19
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,519.38,415.47
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,613.08,484.93
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,534.24,421.95
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,410.0,322.76
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,638.77,497.8
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,848.22,642.96
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,886.68,666.14
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,922.55,688.59
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,951.48,704.88
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,965.16,711.02
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,980.57,718.22
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,992.35,723.11
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,997.7,724.26
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,999.2,723.1
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,992.29,717.81
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,981.52,710.24
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,961.05,695.08
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,937.08,677.85
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,697.35,512.73
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,418.16,306.85
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,340.66,251.35
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,257.94,190.36
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,407.62,302.53
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,524.33,386.81
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,596.22,440.88
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,623.62,461.06
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,503.25,371.63
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,402.99,297.51
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,416.4,305.03
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,394.6,281.7
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,334.49,231.79
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,275.57,182.39
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,216.17,139.73
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,177.9,117.86
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,119.54,76.41
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,65.13,49.03
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,61.26,45.96
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,57.28,42.69
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,51.41,37.76
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,45.44,32.51
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,33.51,22.01
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,23.26,11.34
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,122.17,68.35
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,236.8,184.24
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,324.15,259.73
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,420.33,339.37
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,503.12,404.79
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,585.43,466.47
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,498.64,396.16
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,366.58,289.67
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,410.03,322.12
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,453.35,353.26
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,688.94,530.89
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,903.87,678.5
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,734.63,554.35
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,519.7,391.7
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,772.57,580.22
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,985.47,723.78
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,741.81,551.57
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,434.27,322.64
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,535.61,397.79
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,612.88,453.03
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,610.22,450.08
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,606.26,446.64
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,538.39,396.79
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,459.48,338.9
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,669.06,496.72
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,801.29,592.29
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,759.05,562.73
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,720.14,534.69
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,670.33,498.46
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,619.09,460.38
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,564.07,419.45
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,508.37,376.65
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,446.7,327.57
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,390.13,281.49
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,331.74,233.06
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,275.15,185.8
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,219.25,140.64
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,166.9,102.06
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,115.38,72.75
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,83.74,64.8
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,78.01,60.34
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,72.12,55.57
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,62.75,47.64
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,53.11,39.2
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,39.08,26.68
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,24.05,11.23
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,11.53,0.89
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,23.13,12.79
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,40.98,27.88
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,59.01,43.03
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,78.95,59.53
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,98.59,75.5
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,151.51,118.93
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,222.91,176.01
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,299.3,236.05
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,397.45,310.62
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,496.7,385.67
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,620.48,475.5
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,645.62,490.04
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,668.94,503.81
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,661.8,496.34
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,652.43,487.65
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,724.76,538.8
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,814.3,599.22
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,739.77,544.77
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,683.72,503.34
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,644.17,475.71
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,623.2,460.45
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,601.87,444.91
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,580.28,429.2
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,591.58,438.13
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,610.24,451.62
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,516.11,383.41
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,439.69,327.4
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,380.53,284.52
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,332.87,249.48
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,327.93,246.08
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,321.1,240.89
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,167.99,125.78
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,18.23,8.98
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,14.07,5.72
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,9.92,2.41
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,19.84,10.52
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,29.77,18.66
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,26.02,15.71
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,22.28,13.54
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,18.54,10.37
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,14.82,7.16
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,11.51,4.3
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.21,1.39
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.33,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,13.99,5.69
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,23.92,14.3
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,33.88,22.89
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,44.7,32.09
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,55.58,41.21
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,60.13,44.9
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,64.73,48.58
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,82.29,62.94
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,100.03,77.3
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,90.19,68.95
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,80.97,61.2
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,81.81,61.59
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,82.68,62.02
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,108.87,83.06
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,135.32,104.12
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,175.7,136.0
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,216.22,167.5
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,223.15,172.66
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,229.96,177.8
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,227.48,175.39
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,225.01,173.04
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,212.7,163.39
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,200.62,153.96
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,213.57,164.07
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,226.16,173.86
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,217.03,166.79
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,208.07,159.9
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,179.08,137.08
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,150.89,114.86
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,158.17,121.02
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,165.09,126.89
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,182.14,140.51
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,197.57,152.76
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,151.36,116.57
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,106.72,81.39
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,141.92,108.14
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,166.78,126.54
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,139.57,106.93
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,117.65,96.04
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,101.38,82.36
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,84.75,68.1
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,68.03,53.59
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,51.01,38.48
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,33.99,23.03
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,16.47,4.53
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,8.54,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,32.11,10.62
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,70.7,52.51
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,129.5,103.5
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,178.13,145.45
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,225.14,185.0
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,273.5,224.53
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,173.33,140.6
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,82.7,63.16
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,94.27,72.37
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,105.84,81.37
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,227.67,180.2
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,343.62,270.82
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,364.14,284.81
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,384.37,298.74
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,522.52,404.07
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,660.43,504.39
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,668.26,505.98
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,674.13,507.13
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,702.07,526.66
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,727.54,544.14
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,630.85,473.61
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,555.72,417.77
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,550.35,414.27
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,543.97,409.65
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,515.79,389.01
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,488.21,368.85
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,431.76,327.41
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,389.12,295.78
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,379.33,288.92
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,368.54,281.04
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,386.87,295.04
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,392.58,298.64
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,371.5,281.56
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,343.08,258.02
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,293.46,219.15
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,250.32,185.66
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,198.55,147.68
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,160.49,121.48
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,135.42,103.44
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,114.97,93.22
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,84.63,67.6
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,57.68,44.49
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,51.02,38.69
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,42.07,30.63
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,30.47,19.9
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,18.67,4.29
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,150.17,62.53
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,300.16,237.27
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,394.02,320.07
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,496.0,403.57
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,574.23,463.81
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,655.5,523.26
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,718.15,564.66
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,776.28,600.92
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,827.13,630.54
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,876.36,657.92
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,915.45,678.91
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,951.82,697.64
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,966.48,702.77
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,989.34,713.38
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,1004.59,720.47
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,1016.08,725.37
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,1019.49,723.98
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,1018.97,720.41
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,1011.46,715.02
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,1000.01,707.44
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,983.82,696.54
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,963.71,683.33
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,935.92,666.01
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,904.62,646.56
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,868.2,623.18
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,828.67,597.68
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,784.32,569.49
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,737.43,538.85
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,685.83,502.78
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,632.29,464.33
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,576.29,422.86
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,519.1,379.1
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,458.62,331.42
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,397.7,281.77
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,335.7,229.97
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,274.4,178.23
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,206.89,123.29
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,145.46,77.85
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,86.1,46.1
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,54.85,40.86
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,51.02,37.84
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,47.11,34.61
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,38.27,27.03
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,33.2,22.43
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,24.93,14.8
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.56,1.1
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,162.78,58.76
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,330.16,263.56
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,425.35,350.04
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,528.68,436.17
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,607.04,497.39
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,683.43,553.91
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,746.79,599.07
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,809.86,642.47
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,860.78,676.09
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,909.93,707.99
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,937.46,723.01
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,972.65,743.49
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,999.34,756.72
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,1022.59,767.56
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,1037.05,775.53
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,1047.58,781.08
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,1050.95,780.51
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,1050.21,777.45
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,1042.8,771.72
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,1031.26,763.45
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,1011.87,748.95
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,988.6,732.05
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,959.94,712.82
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,927.68,691.2
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,890.69,665.03
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,850.48,636.67
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,804.76,605.48
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,756.38,571.81
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,704.1,533.1
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,649.74,491.88
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,591.6,447.47
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,532.25,400.6
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,470.39,349.52
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,408.44,296.92
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,344.4,241.62
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,277.09,183.52
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,212.08,129.0
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,149.16,81.54
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,88.13,48.55
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,56.67,43.17
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,53.24,40.43
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,45.73,34.02
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,40.36,29.36
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,34.95,24.41
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,25.86,15.82
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,16.63,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
