Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,165.15,47.46
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,336.75,267.51
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,432.88,354.95
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,537.19,441.32
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,615.17,502.09
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,690.9,558.05
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,754.55,600.84
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,817.85,641.11
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,867.94,668.85
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,916.11,693.8
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,954.49,715.27
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,978.65,727.22
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,1004.48,740.38
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,1026.76,751.19
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,1040.54,757.28
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,1050.4,761.1
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,1052.66,758.87
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,1050.83,754.34
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,1042.8,747.65
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,1030.68,738.66
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,1012.41,724.66
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,990.18,708.44
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,960.95,690.26
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,928.14,669.88
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,890.06,645.59
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,848.8,619.09
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,802.74,589.72
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,754.1,557.91
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,701.52,520.86
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,646.91,481.13
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,588.6,437.87
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,529.13,392.1
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,467.03,342.64
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,404.66,291.16
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,340.49,237.31
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,277.14,183.35
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,208.43,126.36
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,145.97,79.49
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,85.44,47.0
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,55.17,42.07
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,51.28,38.84
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,47.34,35.42
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,38.45,27.7
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,33.37,23.03
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,24.21,14.32
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.92,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,5.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,11.51,3.67
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,19.36,10.6
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,27.23,17.44
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,35.95,24.86
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,44.69,32.15
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,38.86,27.12
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,33.06,22.13
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,222.34,178.25
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,413.5,323.05
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,436.09,336.7
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,457.54,350.97
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,401.86,307.51
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,366.39,278.88
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,281.36,214.54
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,186.3,141.31
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,293.85,223.24
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,387.06,290.76
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,614.68,456.11
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,811.42,588.26
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,734.38,531.8
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,676.25,490.15
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,573.31,418.74
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,477.2,350.65
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,530.6,389.93
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,564.0,413.62
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,591.77,433.81
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,607.93,445.55
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,632.72,464.6
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,624.85,459.53
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,519.19,383.26
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,424.77,315.18
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,327.08,244.21
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,247.85,186.61
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,132.83,99.21
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,18.19,9.12
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,81.56,60.02
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,136.36,103.42
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,118.41,90.03
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,102.39,81.64
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,86.96,68.93
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,71.4,55.79
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,54.73,41.48
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,37.87,26.68
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,23.69,13.65
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,124.98,9.62
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,256.15,199.47
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,349.12,281.32
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,455.48,366.88
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,536.83,427.65
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,621.12,486.71
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,688.09,531.65
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,755.38,575.19
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,808.46,607.66
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,860.09,638.47
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,902.02,663.58
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,941.51,686.92
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,961.78,697.87
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,986.21,711.72
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,1003.9,721.89
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,1017.86,729.92
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,1021.83,730.48
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,1021.89,728.88
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,1015.39,724.82
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,1004.97,718.52
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,987.98,706.82
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,979.34,700.58
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,950.88,682.52
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,918.89,662.43
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,880.86,637.68
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,839.77,610.83
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,794.38,581.67
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,746.49,549.73
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,694.2,513.1
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,640.11,474.05
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,582.19,430.72
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,523.25,385.18
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,461.33,336.11
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,398.24,284.63
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,334.55,231.8
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,272.14,179.33
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,209.4,127.86
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,149.3,83.56
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,85.72,48.54
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,57.52,43.54
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,53.5,40.22
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,49.43,36.7
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,43.07,31.2
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,36.64,25.35
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,25.51,14.71
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,14.09,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,117.37,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,241.03,185.24
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,333.68,267.15
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,439.65,353.28
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,520.52,415.04
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,604.39,475.43
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,671.03,523.1
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,738.07,569.74
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,795.61,607.42
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,852.2,643.59
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,892.91,667.65
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,924.51,685.51
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,953.09,701.34
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,978.39,715.0
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,994.97,723.08
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,1007.85,728.98
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,1013.57,731.03
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,1015.38,730.8
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,1008.32,726.02
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,997.35,718.98
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,977.52,706.39
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,954.11,691.62
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,926.88,674.41
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,896.29,654.97
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,860.06,630.48
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,820.86,603.94
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,775.95,574.09
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,728.8,540.86
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,677.26,504.03
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,624.11,465.02
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,567.86,422.42
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,510.91,377.99
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,450.74,329.96
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,391.08,280.89
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,326.73,227.25
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,266.72,176.65
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,206.36,127.65
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,149.17,85.9
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,93.49,56.24
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,67.34,51.45
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,62.28,47.37
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,57.09,43.01
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,49.07,36.09
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,38.45,26.66
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.57,14.34
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,13.66,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,83.33,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,174.67,132.42
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,277.91,222.9
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,377.17,306.04
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,354.62,288.55
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,341.63,276.85
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,310.7,250.23
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,273.42,218.08
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,184.82,145.72
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,92.88,69.73
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,173.6,134.67
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,278.86,216.88
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,414.68,321.48
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,529.69,406.96
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,465.66,356.37
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,379.19,289.48
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,389.67,296.44
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,399.77,302.82
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,712.32,539.03
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,951.64,705.41
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,820.62,611.11
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,676.8,504.76
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,654.43,489.03
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,631.36,472.17
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,731.65,548.45
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,797.66,596.69
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,753.87,565.64
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,707.92,532.11
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,658.15,495.27
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,606.72,456.37
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,551.74,413.87
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,496.12,369.73
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,437.32,321.4
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,378.95,272.36
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,316.04,219.76
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,257.43,170.25
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,198.45,122.27
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,142.41,81.31
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,88.26,52.69
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,63.54,48.26
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,58.74,44.28
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,53.83,40.06
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,46.13,33.41
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,36.14,24.55
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.61,12.31
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,102.58,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,211.94,159.65
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,305.9,244.1
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,410.07,330.57
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,499.26,400.97
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,590.34,468.74
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,657.63,516.28
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,725.44,562.47
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,783.09,599.92
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,839.87,635.79
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,880.23,659.29
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,911.78,676.57
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,773.35,577.88
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,583.35,437.33
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,810.24,600.49
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,996.01,718.95
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,1000.76,717.18
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,1001.65,714.83
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,994.63,709.14
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,983.75,701.24
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,958.01,683.18
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,940.7,670.77
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,913.34,653.31
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,882.64,633.79
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,846.1,609.2
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,806.67,582.74
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,762.64,554.29
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,716.29,522.86
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,666.06,487.52
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,614.11,449.95
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,558.07,408.29
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,501.31,364.72
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,440.99,317.14
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,380.77,268.15
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,319.27,217.58
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,259.09,167.57
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,198.55,118.71
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,140.74,77.01
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,80.12,44.77
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,55.29,40.77
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,50.84,37.2
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,46.31,33.39
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,39.87,27.85
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,33.38,21.96
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,22.17,10.62
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,11.1,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,106.81,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,223.19,166.52
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,318.14,252.44
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,427.66,342.44
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,523.87,417.93
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,624.57,492.97
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,690.48,538.7
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,756.85,583.11
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,597.19,463.84
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,387.3,300.19
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,488.65,377.48
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,614.87,468.05
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,486.58,369.78
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,354.33,267.68
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,368.71,277.64
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,382.79,286.77
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,539.86,401.77
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,693.41,508.24
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,702.85,513.37
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,710.26,518.15
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,701.07,510.45
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,690.3,501.86
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,570.31,417.05
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,458.4,336.3
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,679.74,501.13
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,819.9,599.01
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,774.36,567.59
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,726.38,535.07
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,674.71,497.0
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,621.17,456.76
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,564.29,414.8
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,506.45,370.58
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,444.8,321.39
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,382.34,270.34
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,319.66,218.47
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,258.35,167.21
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,197.3,117.69
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,139.19,75.74
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,82.69,47.07
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,53.32,39.31
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,49.49,36.15
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,45.65,32.82
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,39.17,27.23
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,32.64,21.27
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,21.38,9.42
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,116.1,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,247.01,181.99
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,346.46,271.6
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,455.35,359.12
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,546.83,428.93
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,642.89,498.86
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,700.35,539.08
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,763.4,582.19
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,403.51,318.56
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,89.85,66.92
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,184.99,141.52
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,616.06,476.13
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,966.55,715.05
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,981.06,721.61
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,991.92,728.73
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,652.87,494.15
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,207.93,155.39
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,345.87,261.26
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,467.58,351.08
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,731.83,549.43
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,922.71,684.3
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,896.33,667.44
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,866.75,649.57
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,827.71,623.6
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,786.57,595.91
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,744.01,566.45
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,699.41,534.6
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,557.5,426.11
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,426.53,324.93
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,290.29,222.03
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,161.46,122.57
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,293.53,223.02
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,373.01,274.92
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,287.53,209.88
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,230.81,171.11
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,186.51,137.69
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,149.54,111.21
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,121.1,91.4
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,103.88,83.57
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,87.34,69.67
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,70.45,55.14
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,53.46,40.2
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,36.17,24.75
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,21.27,8.79
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,5.97,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,90.76,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,247.3,188.53
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,347.06,284.89
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,456.27,378.5
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,538.8,445.73
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,624.59,512.26
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,690.77,560.45
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,757.37,606.99
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,685.38,548.77
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,588.95,470.22
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,624.51,494.51
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,658.49,516.42
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,675.19,525.11
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,689.48,532.13
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,706.64,541.85
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,721.92,550.17
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,891.97,671.96
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,1006.23,744.91
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,999.12,736.13
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,988.17,726.11
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,971.36,712.91
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,950.82,697.49
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,922.99,679.19
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,891.8,658.72
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,855.49,633.55
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,816.17,606.35
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,771.11,576.31
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,723.74,543.1
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,672.56,504.98
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,619.59,464.64
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,563.48,421.62
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,506.67,376.71
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,444.92,326.79
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,383.75,275.91
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,321.59,223.73
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,260.89,172.3
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,199.52,121.72
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,140.46,78.34
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,78.8,45.38
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,54.98,41.45
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,49.73,37.09
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,44.34,32.42
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,37.77,26.6
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,31.16,20.38
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,15.31,3.92
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,127.84,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,327.91,247.82
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,430.88,351.15
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,537.17,439.92
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,618.54,504.7
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,702.32,567.82
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,766.66,612.51
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,830.72,655.15
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,772.88,609.53
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,685.41,542.12
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,719.59,564.29
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,751.59,583.56
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,910.39,692.62
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,1039.02,773.99
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,1052.87,778.65
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,1062.72,782.0
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,1064.82,780.53
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,1062.75,776.64
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,1053.98,770.18
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,1041.04,761.27
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,1019.89,746.24
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,994.86,728.87
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,965.24,709.99
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,931.99,688.69
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,893.18,663.56
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,851.2,636.14
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,803.78,604.71
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,753.8,570.53
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,699.67,530.88
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,643.77,488.78
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,584.61,443.69
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,524.37,396.1
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,461.43,344.06
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,398.57,290.52
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,323.11,227.72
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,256.12,171.72
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,199.2,122.34
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,139.88,76.76
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,79.64,45.94
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,54.98,42.17
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,46.83,35.22
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,43.16,31.97
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,36.44,25.91
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,29.68,19.43
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,14.57,2.52
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
