Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,109.92,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,289.36,215.23
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,393.47,318.24
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,507.51,411.36
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,591.09,474.69
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,677.94,536.41
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,745.02,579.76
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,806.88,617.22
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,860.78,647.53
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,912.92,675.43
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,952.71,697.61
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,989.64,717.81
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,1017.35,732.05
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,1029.35,736.59
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,1044.27,744.1
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,1055.32,749.31
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,1058.2,748.3
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,1057.01,745.11
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,1048.66,739.25
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,1036.22,731.17
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,1018.49,719.63
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,996.74,705.75
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,966.72,687.31
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,933.15,666.72
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,894.01,642.05
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,851.77,615.23
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,804.76,585.6
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,755.25,553.0
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,700.91,515.07
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,644.81,474.62
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,585.11,430.43
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,524.5,384.0
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,461.51,334.37
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,398.39,282.85
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,330.75,227.14
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,266.33,173.16
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,201.92,120.7
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,140.31,76.1
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,80.12,46.06
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,55.82,42.34
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,46.86,34.78
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,42.42,30.89
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,35.67,24.86
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,28.89,18.38
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,14.2,0.83
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,106.63,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,282.34,205.61
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,387.16,310.83
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,502.28,404.58
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,584.74,468.34
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,670.42,531.03
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,736.71,575.28
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,797.84,613.85
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,850.78,645.84
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,901.99,675.71
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,941.51,698.47
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,978.21,719.21
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,1004.99,732.68
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,1016.3,736.36
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,1031.2,742.67
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,1042.26,746.63
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,1045.13,745.65
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,1043.97,742.45
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,1035.24,736.94
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,1022.5,729.13
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,1004.08,717.08
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,981.73,702.63
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,952.53,684.16
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,919.78,663.47
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,881.47,638.31
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,840.05,611.04
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,793.38,581.26
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,744.2,548.51
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,690.99,510.87
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,635.93,470.75
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,576.92,426.3
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,516.96,379.66
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,454.45,329.64
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,390.48,277.05
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,325.72,223.14
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,262.31,169.86
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,198.5,117.98
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,137.51,74.05
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,78.77,45.14
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,55.77,41.94
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,46.45,34.11
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,41.62,29.91
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,34.86,23.9
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,28.07,17.39
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,13.82,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,84.49,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,234.37,165.68
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,338.49,270.89
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,453.7,367.66
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,544.55,439.38
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,639.31,510.39
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,706.44,558.39
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,773.93,604.94
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,824.84,637.59
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,881.34,673.35
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,920.27,696.64
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,956.46,717.86
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,985.22,733.91
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,1010.61,747.72
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,1013.21,746.19
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,1024.15,750.51
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,1026.49,747.79
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,1024.91,742.78
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,1016.86,736.43
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,1004.88,727.77
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,985.99,713.72
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,963.33,697.44
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,934.3,678.2
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,901.85,656.81
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,864.39,631.09
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,823.92,603.38
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,777.92,572.58
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,729.55,538.82
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,676.96,500.73
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,622.7,460.5
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,565.13,416.77
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,506.77,371.12
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,444.49,321.27
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,382.53,270.28
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,319.21,217.75
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,257.41,166.1
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,195.46,116.17
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,136.76,74.36
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,75.19,42.78
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,53.19,39.41
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,48.54,35.56
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,43.85,31.48
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,36.42,24.92
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,28.91,17.73
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,14.3,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,19.21,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,49.83,30.29
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,116.87,90.98
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,172.17,139.18
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,220.22,179.85
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,269.2,220.0
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,312.14,253.77
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,355.62,286.84
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,388.53,310.29
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,420.32,332.33
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,449.7,351.61
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,478.28,369.61
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,505.61,385.72
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,532.11,400.57
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,548.01,408.87
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,562.82,416.35
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,572.45,420.5
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,580.86,423.87
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,664.28,481.7
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,723.12,521.71
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,847.05,608.11
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,929.36,661.57
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,901.42,645.51
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,870.28,628.19
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,835.54,606.81
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,797.59,582.87
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,710.35,522.04
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,622.25,458.86
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,623.6,462.04
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,602.34,447.43
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,545.71,405.24
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,488.6,361.39
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,426.62,312.05
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,366.1,262.98
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,306.66,214.07
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,249.51,166.69
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,192.77,121.08
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,139.57,82.88
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,88.44,56.56
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,68.42,52.64
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,59.32,44.91
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,52.01,38.47
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,41.09,28.89
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,29.97,18.46
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,15.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,55.19,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,168.45,111.59
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,268.8,212.47
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,375.62,301.73
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,286.75,231.84
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,168.58,134.43
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,79.43,61.27
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,9.88,2.57
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,54.29,39.17
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,103.46,78.76
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,152.88,118.0
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,203.24,157.04
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,206.04,158.24
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,209.04,159.77
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,298.83,228.15
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,370.14,280.56
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,607.38,456.03
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,818.32,600.83
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,785.74,574.34
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,735.07,538.37
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,855.59,623.15
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,921.32,663.92
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,894.19,645.67
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,863.85,626.29
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,828.52,603.62
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,790.32,578.97
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,746.53,550.39
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,705.37,521.53
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,654.42,484.13
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,601.88,444.81
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,545.32,402.4
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,488.21,358.23
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,428.5,310.74
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,369.31,262.25
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,308.6,212.14
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,249.62,163.02
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,186.54,112.45
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,130.48,72.48
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,76.65,45.72
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,56.67,42.52
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,51.45,38.16
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,46.17,33.53
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,37.63,25.94
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,27.16,15.99
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,13.66,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,60.27,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,177.82,114.36
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,284.28,225.55
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,396.54,320.99
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,487.5,395.25
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,580.51,467.4
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,368.0,299.23
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,81.38,61.16
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,94.0,71.15
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,106.6,80.74
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,147.52,113.11
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,188.95,145.27
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,202.67,155.28
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,216.44,165.28
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,481.59,371.85
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,728.33,552.1
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,881.78,660.56
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,993.13,732.54
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,737.89,552.43
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,429.89,321.56
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,397.23,297.23
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,365.79,272.96
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,488.86,365.33
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,601.41,446.98
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,538.75,400.29
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,493.49,366.35
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,507.14,377.43
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,524.98,390.77
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,583.68,436.19
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,604.0,451.54
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,547.67,407.65
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,490.84,362.47
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,429.83,313.04
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,369.79,263.12
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,308.12,211.56
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,248.21,161.25
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,188.63,113.18
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,128.31,69.99
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,73.8,43.1
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,53.81,39.76
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,48.85,35.62
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,43.85,31.24
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,35.63,23.97
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,27.3,15.64
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,14.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,54.38,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,165.17,100.74
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,273.15,214.79
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,385.11,310.0
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,483.08,390.45
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,586.3,470.95
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,657.13,523.46
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,728.67,574.65
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,793.09,619.31
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,856.94,662.51
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,891.49,683.02
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,929.94,706.05
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,964.33,726.25
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,995.55,744.11
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,1010.54,750.21
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,1009.57,745.79
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,1014.91,746.65
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,1016.36,745.06
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,1008.24,738.49
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,996.21,729.57
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,979.28,716.48
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,958.44,701.0
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,929.22,681.19
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,896.59,659.18
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,858.91,632.48
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,818.22,603.8
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,772.47,572.6
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,724.34,538.67
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,671.64,500.03
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,617.3,459.24
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,559.78,414.9
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,501.41,368.63
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,440.1,318.86
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,377.08,266.49
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,313.14,213.0
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,250.76,160.57
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,188.74,110.47
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,129.97,68.81
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,72.7,41.33
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,51.83,38.1
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,43.47,31.09
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,39.36,27.46
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,31.71,20.67
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,23.98,12.76
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,51.26,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,156.81,90.87
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,267.56,210.6
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,380.4,307.0
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,475.15,384.81
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,583.92,469.13
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,654.66,521.64
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,726.07,572.83
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,793.25,619.34
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,859.99,664.3
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,894.31,684.87
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,932.28,707.84
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,965.12,727.3
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,994.75,744.46
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,997.63,742.8
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,1008.82,747.07
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,1013.77,747.6
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,1014.83,745.75
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,1006.12,738.79
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,993.53,729.48
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,974.22,714.75
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,951.21,697.76
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,922.72,678.36
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,890.83,656.75
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,853.19,629.95
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,812.65,601.25
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,766.93,570.18
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,718.88,536.03
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,666.33,497.17
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,612.21,456.25
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,555.15,411.98
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,497.32,365.92
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,435.28,315.65
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,373.67,264.44
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,310.85,211.95
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,249.69,160.61
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,188.56,111.32
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,130.79,70.43
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,70.49,40.01
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,50.52,36.84
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,45.36,32.51
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,40.14,27.94
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,32.12,20.85
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,24.02,12.33
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.12,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,9.87,0.0
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,21.88,11.79
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,34.28,22.36
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,50.53,35.95
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,66.46,49.09
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,82.21,61.84
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,97.85,74.24
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,204.81,161.26
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,303.42,239.02
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,403.35,315.85
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,484.7,376.64
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,616.42,474.5
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,750.15,569.8
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,764.5,575.98
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,776.31,581.01
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,897.75,666.09
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,996.86,729.04
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,989.24,722.01
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,977.8,713.39
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,955.12,696.39
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,940.14,684.73
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,911.6,665.32
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,879.74,643.85
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,841.85,618.59
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,801.19,591.4
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,686.15,508.49
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,559.56,415.02
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,476.97,354.61
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,396.21,294.85
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,400.31,297.89
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,389.84,288.99
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,348.91,257.18
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,308.02,224.82
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,281.64,199.98
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,238.44,160.25
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,186.13,118.74
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,136.87,83.66
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,87.28,56.92
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,64.93,49.25
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,55.74,41.53
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,46.27,33.31
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,34.89,23.23
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,23.24,11.36
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,24.85,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,69.73,31.4
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,162.34,124.79
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,239.71,191.33
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,308.57,249.06
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,381.84,308.36
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,480.5,385.58
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,563.73,449.12
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,597.11,471.64
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,628.07,492.09
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,589.93,460.01
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,568.81,440.35
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,768.51,588.42
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,954.48,713.29
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,824.21,621.11
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,668.37,504.75
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,562.0,425.1
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,456.72,344.63
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,614.39,461.89
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,724.86,541.68
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,754.57,560.92
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,764.0,566.8
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,752.57,558.67
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,738.17,548.58
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,692.52,514.61
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,647.53,481.14
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,613.32,457.55
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,569.58,426.87
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,525.71,394.64
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,482.72,362.57
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,452.38,339.44
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,423.38,316.25
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,398.43,294.03
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,358.53,257.56
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,298.96,207.76
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,241.59,159.7
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,183.99,113.33
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,130.3,75.08
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,79.11,49.48
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,60.8,46.01
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,53.78,40.05
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,46.58,33.69
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,33.85,22.4
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,23.23,10.81
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,12.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
