Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,45.8,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,207.61,150.37
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,323.16,258.33
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,419.61,339.54
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,527.53,424.79
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,603.21,481.72
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,679.92,536.91
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,745.95,582.11
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,811.46,625.4
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,853.94,650.7
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,894.22,673.95
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,918.22,684.42
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,946.38,697.5
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,963.27,704.32
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,976.58,708.9
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,982.24,709.26
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,984.09,707.41
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,976.88,702.05
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,965.89,694.55
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,942.41,677.9
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,926.25,666.22
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,897.99,648.64
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,866.49,629.0
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,830.61,605.59
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,791.74,580.03
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,747.05,551.12
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,700.12,518.66
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,648.9,481.97
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,595.97,442.94
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,539.57,400.1
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,483.04,355.71
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,422.18,306.7
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,361.6,256.44
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,299.6,204.63
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,239.43,154.06
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,178.86,105.11
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,121.66,64.45
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,67.08,38.23
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,43.67,31.45
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,38.19,26.73
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,32.7,21.73
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,23.48,12.74
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,14.15,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,121.67,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,302.01,218.1
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,441.79,353.04
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,539.48,434.03
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,635.16,508.97
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,706.92,561.03
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,778.99,610.57
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,834.59,646.57
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,888.71,680.34
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,927.71,704.18
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,963.94,725.88
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,978.46,732.87
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,1000.68,745.23
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,1013.96,750.76
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,1023.46,753.99
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,1024.31,752.22
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,1021.23,748.16
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,1010.66,740.91
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,996.21,731.34
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,974.97,716.03
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,950.1,698.51
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,919.53,678.33
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,885.67,655.98
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,846.66,629.14
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,804.85,600.34
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,757.98,568.82
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,708.93,534.09
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,655.42,493.73
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,600.59,451.48
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,542.91,407.57
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,484.71,361.72
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,423.35,311.34
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,362.42,259.97
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,299.62,206.79
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,238.9,155.19
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,177.99,105.62
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,121.06,64.9
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,63.15,35.43
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,43.64,31.71
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,38.15,26.85
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,32.67,21.76
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,23.04,12.23
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,13.66,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,59.79,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,225.08,156.05
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,353.03,280.35
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,448.84,361.23
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,549.56,441.79
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,622.03,497.19
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,695.65,551.13
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,752.75,591.24
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,809.08,629.72
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,714.31,558.04
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,596.81,466.71
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,564.56,439.15
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,507.1,392.91
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,528.42,407.21
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,548.65,420.26
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,784.01,595.0
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,974.02,722.05
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,955.31,707.37
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,944.38,699.57
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,930.15,688.26
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,912.06,674.57
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,884.11,655.7
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,852.94,634.73
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,816.26,608.75
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,776.87,580.92
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,591.47,445.7
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,404.16,303.74
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,520.62,393.97
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,581.8,438.97
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,527.86,396.09
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,471.18,350.54
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,411.41,301.5
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,352.08,251.52
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,291.33,200.21
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,232.63,150.5
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,173.98,103.01
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,115.84,61.37
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,62.94,35.24
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,43.49,31.14
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,38.03,26.35
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,32.6,21.33
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,22.58,11.39
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,24.65,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,174.95,116.36
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,287.87,227.79
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,385.43,311.18
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,491.01,396.7
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,570.52,458.19
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,647.78,515.56
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,712.15,561.39
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,776.1,605.59
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,819.38,633.53
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,860.62,659.61
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,892.6,678.86
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,915.41,691.67
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,931.6,700.87
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,944.33,707.86
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,948.93,708.07
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,949.9,706.05
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,748.79,564.45
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,514.96,389.36
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,400.62,303.93
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,310.25,234.17
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,449.1,340.47
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,577.07,434.33
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,681.81,513.3
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,754.46,567.03
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,497.04,378.49
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,231.53,174.9
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,434.08,333.04
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,563.44,427.39
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,428.8,324.58
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,312.73,236.76
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,341.3,255.53
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,337.05,245.16
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,281.14,198.75
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,228.43,155.09
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,173.2,111.71
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,127.31,79.56
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,83.02,55.49
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,64.27,49.18
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,54.39,40.51
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,43.06,30.29
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,26.55,14.18
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,13.6,3.44
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,23.96,13.75
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,40.14,27.51
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,56.58,41.36
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,73.26,55.31
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,89.73,68.86
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,113.55,88.13
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,137.29,106.98
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,164.51,128.78
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,191.86,150.39
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,105.96,80.97
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,33.95,22.1
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,106.15,80.49
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,186.27,143.5
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,203.78,156.44
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,221.13,169.28
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,284.63,217.73
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,329.44,251.07
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,198.16,151.01
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,74.13,53.69
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,77.9,56.83
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,81.75,59.88
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,59.06,41.76
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,36.53,23.74
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,31.53,19.77
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,26.53,15.77
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,30.26,18.81
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,33.99,21.85
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,39.38,26.24
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,44.77,30.66
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,26.05,15.57
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.42,0.42
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,27.27,16.73
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,47.2,33.17
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,41.36,28.46
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,35.53,23.72
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,29.3,18.64
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,23.08,14.31
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,16.87,8.85
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,10.68,3.36
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,6.15,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.71,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,16.11,4.73
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,30.19,18.96
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,51.24,37.04
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,71.2,54.06
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,92.49,72.16
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,113.68,89.9
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,138.52,110.35
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,163.57,130.61
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,129.74,102.22
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,99.41,76.7
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,110.24,85.19
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,121.06,93.56
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,150.67,117.34
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,180.4,140.95
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,169.1,131.28
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,158.37,122.23
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,171.46,132.57
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,184.4,142.72
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,171.73,132.53
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,159.49,122.75
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,120.27,91.55
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,82.61,61.38
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,128.93,98.43
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,175.7,135.23
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,173.99,133.89
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,172.27,132.64
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,152.96,117.5
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,134.28,102.84
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,165.39,127.88
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,194.31,150.83
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,157.08,121.51
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,122.22,94.08
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,97.28,74.34
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,72.74,54.62
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,63.66,47.29
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,54.65,39.92
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,44.7,31.73
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,34.71,24.64
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,25.58,16.48
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,16.47,8.3
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,9.46,1.2
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,13.61,2.65
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,24.95,14.72
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,45.45,32.34
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,64.98,49.06
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,84.58,65.7
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,103.8,81.77
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,127.98,101.82
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,152.4,121.7
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,170.37,136.06
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,188.39,150.32
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,204.19,162.36
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,220.02,174.29
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,198.2,155.8
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,177.57,138.44
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,185.62,144.38
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,193.66,150.25
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,183.15,141.69
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,173.1,133.57
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,179.8,138.53
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,186.41,143.36
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,167.63,128.52
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,149.48,114.2
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,164.52,126.17
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,179.24,137.82
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,170.59,131.06
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,162.18,124.56
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,257.96,200.83
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,345.92,268.51
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,189.76,147.04
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,41.43,28.29
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,83.5,62.72
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,124.69,96.16
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,167.36,127.49
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,190.69,141.24
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,154.38,112.36
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,122.97,88.99
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,90.97,67.27
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,70.29,55.36
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,55.0,41.71
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,40.25,28.26
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,23.66,10.96
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,6.83,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,145.53,78.28
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,280.21,224.18
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,371.59,305.1
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,470.26,387.18
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,548.84,450.33
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,625.97,509.98
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,395.54,326.56
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,90.3,69.92
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,101.54,79.19
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,112.78,88.03
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,122.5,95.54
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,132.24,103.01
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,350.39,280.0
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,536.94,422.94
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,384.91,302.95
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,200.78,155.77
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,200.34,155.57
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,200.03,155.16
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,333.47,260.95
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,466.67,362.59
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,368.55,287.09
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,292.72,228.0
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,146.94,113.65
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,14.09,5.91
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,19.89,10.71
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,25.69,15.5
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,32.75,21.32
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,39.8,27.16
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,46.86,33.01
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,53.93,38.9
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,119.74,92.55
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,179.08,139.93
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,111.72,86.1
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,47.19,33.87
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,41.36,29.11
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,35.53,24.27
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,28.88,18.68
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,22.25,13.85
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,16.05,8.28
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,9.86,2.69
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,5.33,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.85,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,145.72,69.61
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,284.51,225.88
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,379.12,309.52
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,486.44,397.65
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,264.62,220.13
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.94,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.77,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,11.56,3.98
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,17.36,8.75
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,59.37,43.31
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,103.85,79.35
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,72.79,53.89
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.35
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,83.55,62.37
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,125.63,95.99
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,116.75,88.61
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,108.09,81.52
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,128.85,98.05
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,149.6,114.45
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,128.31,97.59
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,107.59,81.17
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,117.44,89.12
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,127.23,96.99
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,153.82,118.06
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,179.6,138.26
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,97.46,73.43
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,18.19,9.31
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,31.85,20.61
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,45.55,31.94
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,59.72,43.66
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,73.52,55.09
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,64.01,47.4
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,54.59,39.7
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,56.81,37.7
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,52.87,40.15
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,43.75,31.96
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,34.5,23.33
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,21.23,8.11
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,4.51,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,9.04,1.62
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,14.81,6.69
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,20.6,11.73
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,26.81,17.09
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,33.04,22.39
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,34.7,23.77
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,36.37,25.12
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,52.62,38.68
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,68.97,52.19
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,75.61,57.44
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,82.27,62.65
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,138.78,108.94
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,197.5,156.18
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,201.78,159.23
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,206.14,162.48
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,157.1,122.84
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,111.12,85.44
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,139.56,108.51
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,168.13,131.47
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,220.29,173.53
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,287.39,226.74
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,294.7,232.57
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,301.18,237.89
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,260.32,205.48
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,212.82,167.67
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,171.38,134.3
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,131.87,102.34
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,113.65,87.79
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,95.74,73.38
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,55.99,40.87
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,16.51,8.15
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,11.13,3.7
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,5.76,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,4.94,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.11,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.28,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.46,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.64,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
