Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,564.06,466.27
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,654.83,538.89
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,713.81,583.74
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,780.8,632.49
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,828.69,663.9
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,874.54,692.69
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,907.44,711.32
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,937.38,727.47
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,776.87,610.6
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,592.3,469.21
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,807.03,629.86
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,970.12,739.44
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,965.04,731.52
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,956.24,722.53
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,941.93,708.92
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,923.94,693.02
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,897.72,674.9
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,868.2,654.71
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,833.2,629.6
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,795.3,602.58
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,751.96,573.61
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,706.4,541.52
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,655.89,504.4
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,603.9,465.03
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,547.78,421.14
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,492.42,376.37
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,433.02,327.23
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,374.02,276.88
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,312.03,223.39
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,252.24,171.27
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,191.81,120.2
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,135.61,76.17
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,81.2,42.27
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,36.54,26.19
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,29.87,20.04
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,23.2,12.85
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,11.42,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,53.3,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,305.88,243.99
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,537.35,448.66
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,624.65,524.98
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,714.13,599.4
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,781.28,652.11
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,847.96,702.17
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,884.07,726.42
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,927.55,755.33
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,960.68,775.67
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,990.84,793.4
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,1009.2,801.38
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,1023.85,806.59
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,1029.9,806.47
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,1031.97,803.79
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,1025.23,795.51
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,1014.45,784.72
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,996.74,769.77
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,975.14,752.4
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,947.11,732.56
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,915.5,710.33
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,878.45,684.31
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,838.25,656.03
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,792.36,623.54
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,743.96,588.6
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,690.84,546.6
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,635.97,502.34
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,577.74,456.12
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,518.63,407.56
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,456.05,353.92
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,393.99,299.16
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,329.44,241.6
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,266.57,184.89
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,203.07,128.99
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,140.9,78.4
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,82.1,40.58
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,34.98,25.51
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,28.84,19.71
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,22.74,12.88
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,11.09,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,91.12,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,226.64,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,366.77,287.45
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,492.55,407.93
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,578.66,481.71
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,659.87,547.43
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,722.32,594.72
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,784.05,639.17
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,831.67,672.61
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,877.22,703.6
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,908.87,723.83
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,937.53,741.65
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,956.67,753.17
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,972.31,762.29
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,978.49,764.85
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,970.34,757.53
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,965.43,751.47
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,956.83,743.01
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,941.79,730.28
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,923.13,715.27
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,897.73,697.36
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,869.03,677.22
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,833.63,651.09
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,795.43,622.99
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,751.89,592.12
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,706.15,558.17
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,656.21,519.42
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,604.82,478.61
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,551.79,435.39
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,495.24,388.27
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,435.56,337.39
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,376.45,285.59
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,314.48,230.9
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,254.71,177.63
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,194.64,125.67
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,138.86,80.76
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,81.55,42.84
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,37.35,27.36
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,30.72,21.15
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,24.1,13.81
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,11.87,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,3.84,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,7.4,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,20.12,10.13
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,35.55,24.48
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,54.88,41.62
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,73.38,57.96
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,92.09,74.19
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,110.65,90.0
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,124.66,101.69
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,138.9,113.38
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,223.53,185.05
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,292.98,242.33
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,287.95,236.51
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,282.97,231.02
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,348.82,284.73
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,433.58,351.68
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,250.6,203.51
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,93.58,72.35
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,71.93,54.39
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,51.47,37.31
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,90.16,69.45
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,131.06,103.21
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,86.11,66.19
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,43.96,31.22
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,98.02,76.26
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,154.53,122.77
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,216.35,173.93
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,265.83,214.19
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,226.67,182.24
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,190.59,152.9
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,103.53,81.33
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,21.46,12.6
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,19.38,10.92
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,17.31,9.2
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,14.82,7.08
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,12.34,4.94
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,9.86,2.8
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,7.39,0.91
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,4.92,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.11,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,91.5,74.92
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,199.34,167.32
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,114.2,93.85
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,57.22,43.99
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,53.47,40.69
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,49.74,37.39
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,28.96,19.41
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,8.26,1.49
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,59.79,45.82
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,114.8,92.54
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,142.12,115.36
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,169.59,138.12
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,91.87,72.74
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,21.53,12.81
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,42.72,30.96
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,63.98,49.11
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,61.47,46.99
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,58.95,44.9
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,62.28,47.81
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,65.61,50.73
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,41.41,30.08
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,17.34,9.37
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,23.95,15.14
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,30.57,20.93
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,27.66,18.45
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,24.75,15.96
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,21.02,12.73
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,17.29,9.47
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,13.98,6.56
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,10.68,4.02
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.39,0.92
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.1,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.05,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.86,2.88
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,13.16,5.85
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,16.46,8.76
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,19.78,11.64
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,38.03,27.51
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,56.37,43.34
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,36.38,25.95
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,16.5,8.67
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,42.64,31.22
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,68.94,53.7
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,51.0,38.16
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.76
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,93.83,74.38
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,160.94,130.51
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,139.84,112.66
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,119.76,95.77
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,125.0,100.16
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,130.22,104.52
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,95.8,75.69
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,63.15,48.18
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,100.04,79.43
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,138.14,111.5
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,167.95,136.59
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,196.35,160.25
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,102.97,82.11
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,15.69,7.83
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,80.11,62.96
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,143.84,116.79
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,127.51,103.22
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,111.74,90.11
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,94.86,75.91
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,78.9,62.44
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,63.04,48.83
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,47.75,37.27
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,33.51,23.96
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,19.0,9.85
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,9.48,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.46,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.1,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,6.57,0.05
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,9.04,2.28
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,11.51,4.48
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,13.99,6.65
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,16.06,8.46
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,18.14,10.26
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,17.73,9.87
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,9.49
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,55.56,42.57
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,96.76,77.64
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,56.42,42.96
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.77
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,68.56,53.17
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,122.41,98.37
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,140.86,113.61
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,159.28,128.84
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,144.49,116.49
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,130.26,104.65
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,111.4,88.8
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,93.1,73.39
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,140.35,113.17
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,187.89,152.62
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,179.87,146.07
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,171.98,139.75
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,156.12,126.73
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,140.89,114.23
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,130.8,106.01
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,120.96,97.95
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,107.74,86.98
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,94.81,76.17
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,139.33,100.95
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,139.56,86.52
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,88.09,50.67
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,44.33,34.2
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,33.93,24.36
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,24.87,14.67
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,12.27,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,151.86,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,337.11,246.16
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,481.81,402.32
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,562.78,478.07
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,657.06,560.41
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,724.58,617.05
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,791.78,671.27
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,839.68,707.03
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,885.61,740.12
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,917.83,762.38
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,936.56,774.03
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,588.07,496.75
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,150.39,122.19
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,166.62,135.88
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,182.77,149.02
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,155.1,125.54
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,129.12,103.5
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,130.99,104.79
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,132.89,106.11
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,119.55,94.97
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,106.63,84.2
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,94.93,74.45
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,83.48,64.9
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,105.8,83.65
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,128.33,102.52
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,99.46,78.34
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,71.46,54.85
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,68.94,52.94
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,66.42,51.02
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,67.67,52.2
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,68.91,53.38
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,61.8,47.53
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,54.7,41.62
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,46.77,34.85
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,38.86,28.01
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,59.48,38.54
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,52.41,41.26
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,39.41,29.1
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,28.51,17.64
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,102.55,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,273.45,194.8
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,406.44,338.72
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,497.58,419.1
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,592.5,497.28
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,657.42,548.01
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,722.45,596.27
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,460.86,389.09
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,119.53,97.34
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,152.81,126.24
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,186.18,153.79
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,173.62,142.21
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,161.88,131.52
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,169.31,137.23
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,176.82,142.93
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,182.3,147.23
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,187.82,151.59
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,206.49,166.53
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,224.8,181.01
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,223.93,180.14
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,223.11,179.43
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,219.39,176.14
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,215.72,172.94
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,220.22,176.75
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,235.18,188.89
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,374.82,302.5
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,480.41,383.21
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,393.35,313.22
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,326.34,259.63
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,318.73,251.19
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,307.0,237.32
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,260.67,197.94
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,217.05,160.72
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,171.99,122.37
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,129.82,87.86
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,88.49,58.07
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,51.96,40.52
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,37.61,27.34
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,25.38,15.01
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,12.82,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,23.79,11.21
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,43.6,31.86
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,73.89,59.9
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,116.0,98.34
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,147.5,126.97
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,179.24,155.32
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,208.44,181.15
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,237.68,206.63
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,257.86,223.25
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,277.78,239.42
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,254.52,218.03
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,232.1,197.43
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,242.01,205.53
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,251.86,213.55
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,182.93,154.05
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,136.93,113.85
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,291.54,249.71
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,450.43,384.94
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,486.23,415.75
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,534.91,456.77
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,432.12,368.88
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,337.69,287.26
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,308.58,262.35
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,281.01,238.63
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,322.74,275.19
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,346.4,295.64
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,228.9,194.45
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,113.4,94.1
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,183.57,154.61
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,231.56,193.51
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,200.81,166.02
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,171.27,139.51
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,140.61,111.85
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,111.21,85.87
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,82.08,62.01
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,55.5,45.59
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,39.83,30.53
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,25.37,15.74
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,13.02,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,116.63,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,298.67,203.76
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,450.06,382.37
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,542.41,468.01
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,638.63,551.03
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,699.5,601.86
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,768.92,657.14
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,523.14,455.39
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,204.28,175.22
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,222.49,190.96
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,240.65,205.63
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,253.77,215.79
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,266.87,225.83
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,276.38,232.75
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,285.82,239.56
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,290.41,242.73
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,294.96,245.89
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,488.16,405.84
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,634.39,519.77
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,620.26,506.17
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,604.69,492.95
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,584.6,475.93
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,563.19,457.91
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,491.37,400.38
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,413.07,337.75
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,379.76,310.81
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,347.65,284.3
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,280.26,229.58
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,213.3,174.88
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,191.25,156.86
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,170.04,139.17
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,149.99,122.52
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,130.65,106.26
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,162.46,119.49
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,151.29,94.07
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,93.58,52.15
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,45.72,29.64
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,31.97,23.24
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,24.94,15.36
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,12.26,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
