Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,181.5,6.61
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,363.54,289.88
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,459.83,379.82
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,561.6,463.89
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,631.21,519.92
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,701.65,574.36
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,747.68,608.73
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,799.8,646.66
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,836.0,670.89
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,869.65,692.92
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,893.61,708.24
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,914.41,721.36
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,734.56,590.4
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,534.4,433.58
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,471.81,384.53
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,429.91,349.6
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,393.08,319.27
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,339.21,275.38
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,452.72,368.27
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,558.27,451.24
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,393.38,319.3
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,227.37,183.27
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,264.42,214.28
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,285.68,231.73
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,267.63,216.72
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,250.11,202.27
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,410.73,333.54
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,506.36,405.3
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,446.08,353.55
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,387.96,303.27
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,328.74,251.16
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,272.46,200.65
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,214.92,149.12
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,160.76,102.24
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,107.29,61.71
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,60.66,34.59
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,33.7,24.36
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,26.35,16.94
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,12.92,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,179.52,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,360.8,289.94
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,457.76,385.47
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,560.26,473.91
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,632.59,533.03
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,705.94,589.78
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,751.9,623.65
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,803.73,660.75
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,841.97,686.47
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,877.68,710.03
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,901.17,724.23
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,921.47,736.04
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,750.56,607.31
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,558.89,454.13
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,496.29,403.36
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,454.32,367.57
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,475.73,383.97
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,495.51,398.71
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,549.2,440.18
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,580.43,464.03
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,577.83,461.28
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,572.46,456.49
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,520.4,415.29
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,471.04,376.09
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,560.28,448.04
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,615.4,490.61
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,561.96,446.71
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,507.9,401.8
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,392.59,309.16
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,288.31,226.12
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,249.27,193.08
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,211.53,160.56
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,197.91,140.68
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,162.07,101.35
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,108.07,60.61
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,60.8,33.22
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,32.87,23.22
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,26.35,16.68
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,12.9,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,164.31,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,329.44,263.68
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,427.38,360.87
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,530.96,451.65
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,607.2,516.61
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,684.73,579.95
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,738.45,621.1
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,791.12,659.92
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,823.36,680.81
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,859.91,704.44
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,885.12,719.37
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,907.21,731.72
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,919.78,737.32
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,928.87,740.46
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,928.53,738.3
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,924.6,733.78
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,910.43,720.88
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,902.59,713.0
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,880.61,696.39
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,855.36,677.64
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,823.45,653.18
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,788.79,626.83
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,749.68,598.38
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,708.25,568.1
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,661.87,531.64
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,613.9,493.2
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,564.79,452.9
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,511.4,408.28
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,453.31,358.82
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,396.16,308.88
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,337.15,256.67
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,280.01,205.21
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,221.41,153.16
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,164.63,104.35
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,110.58,62.85
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,63.18,34.8
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,33.7,24.13
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,27.18,17.54
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,13.3,0.26
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,11.14,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,24.25,13.68
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,45.72,33.07
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,65.47,50.52
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,88.48,70.83
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,111.54,90.86
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,133.15,109.28
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,154.89,127.48
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,188.99,155.28
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,206.9,169.2
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,221.58,180.52
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,236.22,191.7
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,162.91,130.62
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,113.55,88.98
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,118.24,92.75
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,122.95,96.51
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,123.88,96.98
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,124.86,97.53
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,226.53,181.02
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,318.15,254.43
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,310.61,247.65
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,303.13,241.24
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,366.27,292.48
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,408.59,326.46
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,257.84,205.76
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,106.93,82.4
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,135.73,106.25
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,163.62,128.99
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,127.6,99.82
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,93.43,72.05
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,83.97,64.54
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,74.6,57.01
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,134.13,96.97
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,161.36,106.93
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,110.41,68.26
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,69.45,42.99
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,41.14,30.04
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,30.73,20.18
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,15.5,1.87
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,133.89,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,275.03,208.23
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,370.6,299.62
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,473.06,385.21
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,549.88,447.22
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,628.0,507.57
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,474.28,387.56
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,278.19,226.2
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,301.9,244.95
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,325.19,262.49
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,273.48,219.36
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,241.45,191.78
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,409.44,327.86
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,576.53,457.2
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,405.04,321.77
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,220.13,172.34
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,169.37,131.51
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,122.05,93.04
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,151.58,116.75
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,181.16,140.3
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,150.33,115.68
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,120.94,92.15
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,250.38,197.23
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,378.83,298.17
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,217.28,170.62
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,60.6,43.78
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,37.67,25.23
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,14.86,6.57
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,33.49,21.93
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,52.2,37.34
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,47.19,33.38
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,42.19,29.4
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,121.22,84.62
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,162.28,105.12
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,113.04,68.18
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,68.61,40.58
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,40.11,28.64
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,31.5,20.46
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,15.89,2.62
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,162.65,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,331.55,251.17
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,429.4,348.93
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,533.52,438.94
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,606.01,499.68
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,679.77,558.94
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,542.57,449.58
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,362.8,299.21
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,385.98,316.97
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,408.24,333.37
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,250.07,203.08
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,77.23,58.04
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,135.64,105.83
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,196.69,154.91
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,253.5,200.61
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,291.85,231.24
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,197.07,154.53
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,102.61,77.56
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,109.73,83.28
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,116.83,88.96
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,233.32,183.13
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,340.18,267.32
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,546.21,433.16
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,685.62,542.14
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,525.83,415.3
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,369.26,290.33
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,225.61,177.11
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,86.82,65.25
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,134.32,103.89
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,175.14,136.45
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,155.26,120.55
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,136.19,105.27
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,164.85,120.59
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,164.01,109.46
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,116.27,73.66
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,75.96,48.17
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,46.74,34.24
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,35.85,24.02
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,18.49,4.69
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,149.76,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,304.33,226.37
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,404.18,322.88
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,510.26,410.76
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,587.45,471.93
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,666.1,531.31
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,720.55,570.63
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,774.11,608.0
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,619.54,492.58
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,423.59,338.28
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,367.65,292.4
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,290.27,228.97
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,294.62,231.51
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,298.95,233.82
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,646.84,506.53
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,918.2,696.8
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,612.62,476.48
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,235.97,182.07
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,401.09,313.3
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,539.77,418.41
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,673.0,519.44
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,775.2,592.36
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,736.99,564.28
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,696.59,534.84
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,651.84,501.38
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,605.49,466.09
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,554.11,426.46
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,502.21,385.45
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,446.41,339.9
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,390.82,293.53
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,333.38,245.22
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,278.05,197.83
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,220.91,149.36
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,168.53,106.18
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,116.72,67.61
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,71.85,40.49
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,39.56,28.13
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,30.19,19.48
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,15.17,3.42
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,7.82,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,15.67,6.39
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,28.67,18.23
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,43.55,31.24
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,59.24,44.85
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,74.61,58.05
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,89.81,70.77
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,104.91,83.18
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,81.47,63.25
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,62.22,46.91
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,87.89,68.1
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,114.49,89.69
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,330.79,267.68
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,537.53,426.17
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,586.34,461.74
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,632.98,496.24
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,586.79,458.85
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,540.92,422.32
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,531.89,415.22
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,521.94,407.23
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,418.18,327.68
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,322.06,252.68
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,418.89,330.11
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,502.93,394.25
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,360.41,283.63
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,234.46,184.03
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,218.86,172.21
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,203.69,160.27
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,186.65,146.79
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,170.0,133.52
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,239.38,183.83
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,273.95,200.48
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,219.28,153.56
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,169.16,111.84
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,117.05,72.15
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,74.8,45.4
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,42.64,31.31
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,33.0,22.27
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,20.11,7.21
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,7.68,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,16.53,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,38.41,23.47
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,94.71,72.67
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,142.81,114.33
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,201.6,163.81
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,246.03,200.82
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,281.58,229.53
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,317.16,257.59
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,346.83,280.36
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,376.26,302.54
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,399.97,320.57
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,423.35,338.17
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,353.07,280.15
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,263.36,206.82
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,305.0,240.04
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,345.71,271.92
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,488.47,384.53
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,625.17,488.05
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,602.12,469.22
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,578.51,450.7
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,676.27,525.68
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,751.2,580.79
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,604.46,469.14
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,465.93,361.71
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,388.51,302.25
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,329.58,256.07
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,380.36,296.09
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,415.04,321.48
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,316.46,244.25
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,235.58,181.27
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,207.21,158.55
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,179.72,136.16
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,150.86,112.34
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,123.16,89.62
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,110.21,72.19
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,75.24,42.79
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,40.76,29.25
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,32.87,21.89
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,19.46,7.2
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,8.54,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,63.44,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,192.11,145.17
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,226.61,188.66
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,280.29,238.21
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,322.36,276.12
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,364.53,312.87
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,397.41,340.58
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,429.4,366.86
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,454.07,385.81
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,477.48,403.38
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,426.87,359.34
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,394.66,330.08
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,385.44,321.12
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,355.76,295.66
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,400.89,332.26
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,425.02,351.62
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,502.65,415.93
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,595.46,490.26
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,627.39,516.2
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,672.59,551.86
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,627.36,513.88
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,568.95,466.13
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,544.73,446.69
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,519.36,426.08
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,430.23,352.59
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,339.75,277.75
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,316.26,258.55
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,292.78,238.99
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,323.13,262.89
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,336.62,270.45
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,335.06,262.77
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,309.21,231.62
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,247.3,174.71
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,188.53,122.12
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,130.12,75.19
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,77.65,41.39
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,36.45,26.93
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,28.1,18.91
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,20.17,8.75
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.41,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,6.57,0.0
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,11.92,4.54
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,17.29,9.38
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,23.08,14.53
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,28.88,19.63
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,34.7,24.7
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,40.52,29.73
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,66.84,52.3
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,96.65,77.49
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,93.37,74.48
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,90.6,71.98
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,111.42,89.24
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,132.41,106.43
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,170.77,138.69
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,209.21,170.73
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,172.58,139.99
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,138.11,111.02
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,234.49,191.8
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,319.0,260.79
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,275.91,225.07
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,221.63,180.4
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,189.39,154.11
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,158.77,128.87
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,128.78,103.94
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,99.91,79.75
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,101.55,81.3
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,103.17,82.82
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,75.7,59.58
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,48.87,36.69
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,44.28,32.83
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,39.69,28.93
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,34.7,24.64
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,29.71,20.32
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,24.32,15.63
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,18.94,10.89
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,13.98,6.96
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,9.03,2.31
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,4.92,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
